,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
Unit,��,��,��,��,��,��,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,""
Instrument condition at the newest time,,,,,,,,,,,,,,,""
2015/1/1 1:00,18.1 ,17.5 ,18.0 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.6 ,9.2 ,9.86E-04,5.81E-04,1.06E-03,5.84E-04,""
2015/1/1 2:00,18.1 ,17.5 ,18.1 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.6 ,9.1 ,1.27E-03,6.34E-04,1.22E-03,5.55E-04,""
2015/1/1 3:00,18.1 ,17.5 ,18.0 ,18.1 ,17.9 ,17.9 ,2.6 ,2.0 ,9.6 ,9.1 ,8.53E-04,6.63E-04,1.13E-03,5.55E-04,""
2015/1/1 4:00,18.1 ,17.5 ,18.0 ,18.1 ,18.0 ,17.9 ,2.6 ,2.0 ,9.6 ,9.1 ,8.70E-04,5.99E-04,1.22E-03,5.66E-04,""
2015/1/1 5:00,18.0 ,17.5 ,18.0 ,18.0 ,17.9 ,17.8 ,2.6 ,2.0 ,9.6 ,9.1 ,8.47E-04,6.39E-04,9.13E-04,5.73E-04,""
2015/1/1 6:00,18.1 ,17.5 ,18.0 ,18.1 ,17.9 ,17.8 ,2.6 ,2.0 ,9.6 ,9.1 ,8.18E-04,6.03E-04,1.46E-03,5.70E-04,""
2015/1/1 7:00,18.1 ,17.5 ,18.0 ,18.1 ,17.9 ,17.8 ,2.6 ,2.0 ,9.5 ,9.1 ,1.34E-03,6.30E-04,1.23E-03,5.59E-04,""
2015/1/1 8:00,18.1 ,17.5 ,18.0 ,18.1 ,17.9 ,17.8 ,2.6 ,2.0 ,9.5 ,9.0 ,8.24E-04,6.56E-04,1.32E-03,5.48E-04,""
2015/1/1 9:00,18.1 ,17.5 ,18.0 ,18.1 ,17.9 ,17.9 ,2.6 ,2.0 ,9.5 ,9.0 ,1.10E-03,6.33E-04,8.41E-04,5.99E-04,""
2015/1/1 10:00,18.0 ,17.5 ,18.0 ,18.0 ,17.9 ,17.8 ,2.6 ,2.0 ,9.5 ,9.0 ,1.24E-03,6.24E-04,1.27E-03,5.58E-04,""
2015/1/1 11:00,18.0 ,17.4 ,18.0 ,18.0 ,17.9 ,17.8 ,2.6 ,2.0 ,9.5 ,9.0 ,7.71E-04,6.03E-04,1.33E-03,5.65E-04,""
2015/1/1 12:00,18.0 ,17.4 ,18.0 ,18.0 ,17.9 ,17.8 ,2.6 ,2.0 ,9.5 ,9.1 ,8.00E-04,6.54E-04,1.08E-03,5.71E-04,""
2015/1/1 13:00,18.0 ,17.5 ,18.0 ,18.0 ,17.9 ,17.8 ,2.6 ,2.0 ,9.5 ,9.1 ,9.76E-04,6.36E-04,1.02E-03,5.68E-04,""
2015/1/1 14:00,18.0 ,17.4 ,17.9 ,18.0 ,17.9 ,17.8 ,2.6 ,2.0 ,9.5 ,9.1 ,9.20E-04,5.89E-04,1.27E-03,5.62E-04,""
2015/1/1 15:00,18.0 ,17.4 ,17.9 ,18.0 ,17.9 ,17.8 ,2.6 ,2.0 ,9.5 ,9.1 ,7.64E-04,5.99E-04,1.44E-03,5.61E-04,""
2015/1/1 16:00,18.0 ,17.4 ,18.0 ,18.0 ,17.9 ,17.8 ,2.6 ,2.0 ,9.5 ,9.1 ,8.86E-04,6.01E-04,1.70E-03,5.51E-04,""
2015/1/1 17:00,18.0 ,17.4 ,17.9 ,18.0 ,17.9 ,17.8 ,2.6 ,2.0 ,9.5 ,9.0 ,6.68E-04,6.61E-04,1.24E-03,5.55E-04,""
2015/1/1 18:00,18.0 ,17.4 ,18.0 ,18.0 ,17.9 ,17.8 ,2.6 ,2.0 ,9.5 ,9.0 ,9.33E-04,5.88E-04,1.27E-03,5.50E-04,""
2015/1/1 19:00,18.0 ,17.4 ,18.0 ,18.0 ,17.9 ,17.8 ,2.6 ,2.0 ,9.5 ,9.0 ,1.05E-03,6.47E-04,1.35E-03,5.66E-04,""
2015/1/1 20:00,18.0 ,17.4 ,17.9 ,18.0 ,17.9 ,17.8 ,2.6 ,2.0 ,9.4 ,9.0 ,1.00E-03,5.98E-04,1.38E-03,5.60E-04,""
2015/1/1 21:00,18.0 ,17.4 ,17.9 ,18.0 ,17.9 ,17.8 ,2.6 ,2.0 ,9.4 ,8.9 ,9.01E-04,6.04E-04,9.93E-04,5.74E-04,""
2015/1/1 22:00,18.0 ,17.4 ,17.9 ,18.0 ,17.9 ,17.8 ,2.6 ,2.0 ,9.4 ,8.9 ,ND,6.09E-04,9.55E-04,5.71E-04,""
2015/1/1 23:00,17.9 ,17.4 ,17.9 ,17.9 ,17.8 ,17.7 ,2.5 ,2.0 ,9.4 ,8.9 ,ND,6.63E-04,1.32E-03,5.59E-04,""
2015/1/2 0:00,17.9 ,17.3 ,17.9 ,17.9 ,17.8 ,17.7 ,2.6 ,2.0 ,9.4 ,8.9 ,1.33E-03,6.38E-04,1.39E-03,5.66E-04,""
2015/1/2 1:00,18.0 ,17.4 ,17.9 ,18.0 ,17.9 ,17.8 ,2.6 ,2.0 ,9.4 ,8.8 ,1.14E-03,5.86E-04,1.52E-03,5.68E-04,""
2015/1/2 2:00,17.9 ,17.4 ,17.9 ,17.9 ,17.8 ,17.8 ,2.6 ,2.0 ,9.3 ,8.8 ,1.12E-03,5.83E-04,1.40E-03,5.56E-04,""
2015/1/2 3:00,17.9 ,17.4 ,17.9 ,17.9 ,17.8 ,17.8 ,2.6 ,2.0 ,9.3 ,8.8 ,7.55E-04,6.52E-04,1.11E-03,5.76E-04,""
2015/1/2 4:00,17.9 ,17.4 ,17.9 ,17.9 ,17.8 ,17.8 ,2.6 ,2.0 ,9.3 ,8.8 ,8.96E-04,6.52E-04,1.42E-03,5.72E-04,""
2015/1/2 5:00,17.9 ,17.4 ,17.9 ,17.9 ,17.8 ,17.8 ,2.6 ,2.0 ,9.3 ,8.7 ,9.66E-04,6.40E-04,1.34E-03,5.70E-04,""
2015/1/2 6:00,17.9 ,17.3 ,17.8 ,17.9 ,17.8 ,17.7 ,2.5 ,2.0 ,9.2 ,8.7 ,1.18E-03,5.87E-04,1.20E-03,5.80E-04,""
2015/1/2 7:00,17.9 ,17.3 ,17.8 ,17.9 ,17.8 ,17.7 ,2.6 ,2.0 ,9.2 ,8.7 ,1.16E-03,6.23E-04,1.30E-03,5.75E-04,""
2015/1/2 8:00,17.9 ,17.3 ,17.9 ,17.9 ,17.8 ,17.7 ,2.6 ,2.0 ,9.2 ,8.7 ,1.11E-03,6.22E-04,1.23E-03,5.54E-04,""
2015/1/2 9:00,17.9 ,17.3 ,17.8 ,17.9 ,17.8 ,17.7 ,2.6 ,2.0 ,9.2 ,8.7 ,1.06E-03,6.34E-04,1.06E-03,5.84E-04,""
2015/1/2 10:00,17.9 ,17.3 ,17.8 ,17.9 ,17.8 ,17.7 ,2.6 ,2.0 ,9.2 ,8.7 ,1.05E-03,6.31E-04,1.20E-03,5.78E-04,""
2015/1/2 11:00,17.9 ,17.3 ,17.8 ,17.9 ,17.8 ,17.7 ,2.6 ,2.0 ,9.2 ,8.7 ,8.64E-04,6.43E-04,1.26E-03,5.71E-04,""
2015/1/2 12:00,17.9 ,17.3 ,17.8 ,17.9 ,17.8 ,17.7 ,2.6 ,2.0 ,9.2 ,8.7 ,9.32E-04,6.07E-04,1.44E-03,5.52E-04,""
2015/1/2 13:00,17.8 ,17.3 ,17.8 ,17.8 ,17.8 ,17.7 ,2.6 ,2.0 ,9.2 ,8.7 ,9.36E-04,6.45E-04,1.53E-03,5.72E-04,""
2015/1/2 14:00,17.9 ,17.3 ,17.8 ,17.9 ,17.8 ,17.7 ,2.6 ,2.0 ,9.2 ,8.7 ,1.15E-03,6.39E-04,1.16E-03,5.74E-04,""
2015/1/2 15:00,17.8 ,17.2 ,17.8 ,17.8 ,17.7 ,17.7 ,2.6 ,2.0 ,9.2 ,8.7 ,1.04E-03,5.99E-04,1.29E-03,5.62E-04,""
2015/1/2 16:00,17.8 ,17.3 ,17.8 ,17.8 ,17.8 ,17.7 ,2.6 ,2.0 ,9.2 ,8.7 ,1.24E-03,6.44E-04,1.15E-03,5.83E-04,""
2015/1/2 17:00,17.8 ,17.3 ,17.8 ,17.8 ,17.7 ,17.6 ,2.5 ,2.0 ,9.2 ,8.7 ,9.78E-04,6.51E-04,1.24E-03,5.70E-04,""
2015/1/2 18:00,17.8 ,17.3 ,17.8 ,17.8 ,17.8 ,17.7 ,2.5 ,2.0 ,9.2 ,8.7 ,1.15E-03,5.86E-04,1.21E-03,5.82E-04,""
2015/1/2 19:00,17.9 ,17.3 ,17.8 ,17.9 ,17.8 ,17.7 ,2.5 ,2.0 ,9.2 ,8.7 ,9.33E-04,5.91E-04,7.13E-04,5.92E-04,""
2015/1/2 20:00,17.9 ,17.3 ,17.8 ,17.9 ,17.8 ,17.7 ,2.5 ,2.0 ,9.2 ,8.7 ,7.96E-04,6.56E-04,1.21E-03,5.76E-04,""
2015/1/2 21:00,17.8 ,17.3 ,17.8 ,17.8 ,17.7 ,17.7 ,2.6 ,2.0 ,9.1 ,8.6 ,1.27E-03,5.55E-04,1.39E-03,6.04E-04,""
2015/1/2 22:00,17.8 ,17.2 ,17.8 ,17.8 ,17.7 ,17.6 ,2.5 ,2.0 ,9.1 ,8.6 ,1.16E-03,6.43E-04,1.02E-03,5.93E-04,""
2015/1/2 23:00,17.8 ,17.2 ,17.8 ,17.8 ,17.7 ,17.6 ,2.6 ,2.0 ,9.1 ,8.6 ,7.11E-04,6.74E-04,1.30E-03,5.71E-04,""
2015/1/3 0:00,17.8 ,17.2 ,17.8 ,17.8 ,17.7 ,17.6 ,2.5 ,2.0 ,9.1 ,8.6 ,9.75E-04,6.33E-04,1.09E-03,5.70E-04,""
2015/1/3 1:00,17.8 ,17.3 ,17.8 ,17.8 ,17.7 ,17.6 ,2.6 ,2.0 ,9.1 ,8.6 ,1.00E-03,6.06E-04,1.07E-03,5.88E-04,""
2015/1/3 2:00,17.8 ,17.2 ,17.7 ,17.8 ,17.7 ,17.6 ,2.6 ,2.0 ,9.1 ,8.6 ,8.52E-04,6.35E-04,1.35E-03,5.70E-04,""
2015/1/3 3:00,17.8 ,17.2 ,17.7 ,17.7 ,17.7 ,17.6 ,2.5 ,1.9 ,9.1 ,8.6 ,1.04E-03,6.00E-04,1.45E-03,5.52E-04,""
2015/1/3 4:00,17.8 ,17.2 ,17.7 ,17.8 ,17.7 ,17.6 ,2.6 ,2.0 ,9.0 ,8.5 ,8.50E-04,6.37E-04,1.49E-03,5.66E-04,""
2015/1/3 5:00,17.8 ,17.2 ,17.7 ,17.8 ,17.7 ,17.6 ,2.5 ,2.0 ,9.0 ,8.5 ,7.32E-04,6.03E-04,1.31E-03,5.65E-04,""
2015/1/3 6:00,17.8 ,17.2 ,17.7 ,17.8 ,17.7 ,17.6 ,2.5 ,2.0 ,9.0 ,8.5 ,9.96E-04,6.53E-04,1.61E-03,5.46E-04,""
2015/1/3 7:00,17.8 ,17.2 ,17.7 ,17.8 ,17.7 ,17.6 ,2.6 ,2.0 ,9.0 ,8.5 ,7.41E-04,6.57E-04,1.13E-03,5.84E-04,""
2015/1/3 8:00,17.7 ,17.2 ,17.7 ,17.7 ,17.7 ,17.6 ,2.6 ,2.0 ,9.0 ,8.5 ,9.98E-04,6.41E-04,9.21E-04,5.87E-04,""
2015/1/3 9:00,17.7 ,17.2 ,17.7 ,17.7 ,17.7 ,17.6 ,2.5 ,2.0 ,9.0 ,8.5 ,1.08E-03,5.95E-04,1.66E-03,5.59E-04,""
2015/1/3 10:00,17.7 ,17.2 ,17.7 ,17.7 ,17.6 ,17.5 ,2.6 ,2.0 ,9.0 ,8.5 ,8.12E-04,6.70E-04,1.25E-03,5.58E-04,""
2015/1/3 11:00,17.7 ,17.2 ,17.7 ,17.7 ,17.7 ,17.6 ,2.6 ,2.0 ,9.0 ,8.5 ,9.36E-04,6.45E-04,1.02E-03,5.80E-04,""
2015/1/3 12:00,17.7 ,17.2 ,17.7 ,17.7 ,17.6 ,17.5 ,2.6 ,2.0 ,9.0 ,8.5 ,9.22E-04,6.39E-04,1.17E-03,5.74E-04,""
2015/1/3 13:00,17.7 ,17.1 ,17.6 ,17.7 ,17.6 ,17.5 ,2.6 ,2.0 ,9.0 ,8.5 ,1.07E-03,5.91E-04,1.68E-03,5.39E-04,""
2015/1/3 14:00,17.7 ,17.2 ,17.7 ,17.7 ,17.6 ,17.5 ,2.6 ,2.0 ,9.0 ,8.6 ,9.26E-04,6.08E-04,1.44E-03,5.67E-04,""
2015/1/3 15:00,17.7 ,17.1 ,17.6 ,17.7 ,17.6 ,17.5 ,2.6 ,2.0 ,9.0 ,8.6 ,1.33E-03,6.36E-04,1.17E-03,5.69E-04,""
2015/1/3 16:00,17.7 ,17.2 ,17.7 ,17.7 ,17.6 ,17.5 ,2.6 ,2.0 ,9.0 ,8.5 ,8.53E-04,6.30E-04,1.03E-03,5.45E-04,""
2015/1/3 17:00,17.7 ,17.1 ,17.6 ,17.7 ,17.6 ,17.5 ,2.6 ,2.0 ,9.0 ,8.5 ,7.66E-04,6.15E-04,9.17E-04,5.82E-04,""
2015/1/3 18:00,17.7 ,17.1 ,17.6 ,17.7 ,17.6 ,17.5 ,2.6 ,2.0 ,9.0 ,8.5 ,1.43E-03,6.17E-04,1.34E-03,5.68E-04,""
2015/1/3 19:00,17.7 ,17.1 ,17.7 ,17.7 ,17.6 ,17.5 ,2.6 ,2.0 ,9.0 ,8.5 ,1.02E-03,5.75E-04,1.34E-03,5.56E-04,""
2015/1/3 20:00,17.7 ,17.2 ,17.7 ,17.7 ,17.6 ,17.5 ,2.6 ,2.0 ,9.0 ,8.5 ,8.55E-04,6.06E-04,1.38E-03,5.44E-04,""
2015/1/3 21:00,17.7 ,17.2 ,17.7 ,17.7 ,17.6 ,17.5 ,2.6 ,2.0 ,8.9 ,8.4 ,1.04E-03,6.04E-04,1.29E-03,5.49E-04,""
2015/1/3 22:00,17.7 ,17.1 ,17.6 ,17.7 ,17.6 ,17.5 ,2.6 ,2.0 ,8.9 ,8.4 ,1.23E-03,6.54E-04,8.55E-04,5.87E-04,""
2015/1/3 23:00,17.7 ,17.1 ,17.6 ,17.7 ,17.6 ,17.5 ,2.6 ,2.0 ,8.9 ,8.4 ,1.10E-03,5.93E-04,1.09E-03,5.68E-04,""
2015/1/4 0:00,17.7 ,17.1 ,17.6 ,17.7 ,17.6 ,17.5 ,2.6 ,2.0 ,8.9 ,8.4 ,1.09E-03,6.00E-04,1.40E-03,5.58E-04,""
2015/1/4 1:00,17.7 ,17.1 ,17.6 ,17.7 ,17.6 ,17.5 ,2.6 ,2.0 ,8.9 ,8.4 ,9.89E-04,5.93E-04,1.11E-03,5.50E-04,""
2015/1/4 2:00,17.6 ,17.1 ,17.6 ,17.6 ,17.6 ,17.5 ,2.6 ,2.0 ,8.9 ,8.3 ,7.50E-04,6.01E-04,1.61E-03,5.47E-04,""
2015/1/4 3:00,17.6 ,17.1 ,17.6 ,17.6 ,17.6 ,17.5 ,2.6 ,2.0 ,8.8 ,8.3 ,1.06E-03,6.49E-04,1.27E-03,5.41E-04,""
2015/1/4 4:00,17.7 ,17.1 ,17.6 ,17.7 ,17.6 ,17.5 ,2.6 ,2.0 ,8.8 ,8.3 ,6.93E-04,6.19E-04,1.33E-03,5.66E-04,""
2015/1/4 5:00,17.6 ,17.1 ,17.6 ,17.7 ,17.6 ,17.5 ,2.6 ,2.0 ,8.8 ,8.3 ,8.45E-04,6.58E-04,1.23E-03,5.71E-04,""
2015/1/4 6:00,17.6 ,17.0 ,17.6 ,17.6 ,17.5 ,17.4 ,2.6 ,2.0 ,8.8 ,8.3 ,8.85E-04,6.55E-04,1.00E-03,5.59E-04,""
2015/1/4 7:00,17.6 ,17.1 ,17.6 ,17.6 ,17.5 ,17.5 ,2.6 ,2.0 ,8.8 ,8.3 ,8.15E-04,6.55E-04,1.26E-03,5.75E-04,""
2015/1/4 8:00,17.6 ,17.0 ,17.6 ,17.6 ,17.5 ,17.5 ,2.6 ,2.0 ,8.8 ,8.3 ,9.88E-04,6.23E-04,1.07E-03,5.68E-04,""
2015/1/4 9:00,17.6 ,17.1 ,17.6 ,17.6 ,17.5 ,17.5 ,2.6 ,2.0 ,8.8 ,8.3 ,1.27E-03,5.82E-04,9.46E-04,5.64E-04,""
2015/1/4 10:00,17.6 ,17.0 ,17.6 ,17.6 ,17.6 ,17.5 ,2.6 ,2.0 ,8.8 ,8.3 ,1.12E-03,6.39E-04,7.95E-04,5.95E-04,""
2015/1/4 11:00,17.6 ,17.0 ,17.6 ,17.6 ,17.5 ,17.5 ,2.6 ,2.0 ,8.8 ,8.3 ,8.03E-04,6.38E-04,1.53E-03,5.62E-04,""
2015/1/4 12:00,17.6 ,17.1 ,17.6 ,17.6 ,17.5 ,17.5 ,2.6 ,2.0 ,8.8 ,8.3 ,8.91E-04,6.12E-04,1.63E-03,5.51E-04,""
2015/1/4 13:00,17.6 ,17.0 ,17.6 ,17.6 ,17.5 ,17.4 ,2.6 ,2.0 ,8.8 ,8.4 ,1.06E-03,6.44E-04,1.57E-03,5.49E-04,""
2015/1/4 14:00,17.6 ,17.0 ,17.6 ,17.6 ,17.5 ,17.4 ,2.6 ,2.0 ,8.8 ,8.4 ,9.71E-04,5.86E-04,1.38E-03,5.57E-04,""
2015/1/4 15:00,17.6 ,17.1 ,17.6 ,17.6 ,17.5 ,17.4 ,2.6 ,2.0 ,8.8 ,8.4 ,7.88E-04,6.52E-04,1.09E-03,5.95E-04,""
2015/1/4 16:00,17.6 ,17.0 ,17.6 ,17.6 ,17.5 ,17.4 ,2.6 ,2.0 ,8.8 ,8.4 ,1.26E-03,6.33E-04,1.38E-03,5.54E-04,""
2015/1/4 17:00,17.6 ,17.0 ,17.6 ,17.6 ,17.5 ,17.4 ,2.6 ,2.0 ,8.8 ,8.4 ,1.07E-03,6.65E-04,1.30E-03,5.57E-04,""
2015/1/4 18:00,17.6 ,17.0 ,17.6 ,17.6 ,17.5 ,17.4 ,2.6 ,2.0 ,8.8 ,8.4 ,1.15E-03,6.05E-04,1.17E-03,5.63E-04,""
2015/1/4 19:00,17.6 ,17.0 ,17.5 ,17.6 ,17.5 ,17.4 ,2.6 ,2.0 ,8.8 ,8.4 ,9.30E-04,5.92E-04,1.37E-03,5.75E-04,""
2015/1/4 20:00,17.6 ,17.0 ,17.6 ,17.6 ,17.5 ,17.4 ,2.6 ,2.0 ,8.8 ,8.4 ,1.09E-03,5.93E-04,1.33E-03,5.56E-04,""
2015/1/4 21:00,17.6 ,17.0 ,17.5 ,17.6 ,17.5 ,17.4 ,2.6 ,2.0 ,8.8 ,8.3 ,ND,6.04E-04,1.33E-03,5.57E-04,""
2015/1/4 22:00,17.6 ,17.0 ,17.5 ,17.6 ,17.5 ,17.4 ,2.6 ,2.0 ,8.8 ,8.3 ,1.23E-03,6.47E-04,1.16E-03,5.70E-04,""
2015/1/4 23:00,17.6 ,17.0 ,17.5 ,17.6 ,17.5 ,17.4 ,2.6 ,2.0 ,8.8 ,8.3 ,1.05E-03,5.99E-04,1.19E-03,5.54E-04,""
2015/1/5 0:00,17.6 ,17.0 ,17.5 ,17.6 ,17.5 ,17.4 ,2.6 ,2.0 ,8.8 ,8.3 ,9.49E-04,6.38E-04,1.20E-03,5.67E-04,""
2015/1/5 1:00,17.6 ,17.0 ,17.5 ,17.6 ,17.5 ,17.4 ,2.6 ,2.0 ,8.8 ,8.3 ,9.35E-04,5.98E-04,1.20E-03,5.70E-04,""
2015/1/5 2:00,17.6 ,17.0 ,17.5 ,17.6 ,17.5 ,17.4 ,2.6 ,2.0 ,8.8 ,8.3 ,8.79E-04,6.11E-04,1.18E-03,6.00E-04,""
2015/1/5 3:00,17.5 ,17.0 ,17.5 ,17.5 ,17.4 ,17.4 ,2.6 ,2.0 ,8.8 ,8.3 ,7.09E-04,6.54E-04,1.04E-03,5.56E-04,""
2015/1/5 4:00,17.6 ,17.0 ,17.5 ,17.6 ,17.5 ,17.4 ,2.6 ,2.0 ,8.8 ,8.3 ,7.63E-04,6.71E-04,1.06E-03,5.89E-04,""
2015/1/5 5:00,17.5 ,17.0 ,17.5 ,17.5 ,17.4 ,17.4 ,2.6 ,2.0 ,8.8 ,8.3 ,9.50E-04,5.72E-04,1.15E-03,5.69E-04,""
2015/1/5 6:00,17.5 ,17.0 ,17.5 ,17.5 ,17.4 ,17.4 ,2.6 ,2.0 ,8.8 ,8.3 ,1.49E-03,6.22E-04,1.43E-03,5.89E-04,""
2015/1/5 7:00,17.5 ,17.0 ,17.5 ,17.5 ,17.4 ,17.4 ,2.6 ,2.0 ,8.8 ,8.3 ,9.22E-04,5.89E-04,1.03E-03,5.69E-04,""
2015/1/5 8:00,17.5 ,17.0 ,17.5 ,17.5 ,17.4 ,17.4 ,2.6 ,2.0 ,8.7 ,8.3 ,8.75E-04,6.13E-04,1.22E-03,5.82E-04,""
2015/1/5 9:00,17.6 ,17.0 ,17.5 ,17.6 ,17.5 ,17.4 ,2.6 ,2.0 ,8.7 ,8.3 ,1.03E-03,6.49E-04,1.53E-03,5.71E-04,""
2015/1/5 10:00,17.5 ,17.0 ,17.5 ,17.5 ,17.4 ,17.4 ,2.6 ,2.0 ,8.8 ,8.3 ,1.17E-03,6.25E-04,1.02E-03,5.66E-04,""
2015/1/5 11:00,17.6 ,17.0 ,17.5 ,17.6 ,17.5 ,17.4 ,2.6 ,2.0 ,8.9 ,8.4 ,1.23E-03,6.30E-04,1.16E-03,5.62E-04,""
2015/1/5 12:00,17.5 ,17.0 ,17.5 ,17.5 ,17.4 ,17.4 ,2.6 ,2.0 ,8.9 ,8.4 ,7.46E-04,6.56E-04,1.02E-03,5.82E-04,""
2015/1/5 13:00,17.5 ,17.0 ,17.5 ,17.5 ,17.4 ,17.4 ,2.6 ,2.0 ,8.9 ,8.4 ,1.00E-03,6.59E-04,1.46E-03,5.45E-04,""
2015/1/5 14:00,17.5 ,17.0 ,17.5 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,8.9 ,8.4 ,8.52E-04,5.90E-04,1.29E-03,5.49E-04,""
2015/1/5 15:00,17.5 ,17.0 ,17.5 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,8.9 ,8.4 ,1.44E-03,6.30E-04,1.15E-03,6.09E-04,""
2015/1/5 16:00,17.5 ,17.0 ,17.5 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,8.9 ,8.4 ,9.38E-04,6.40E-04,1.28E-03,5.72E-04,""
2015/1/5 17:00,17.5 ,17.0 ,17.5 ,17.5 ,17.4 ,17.4 ,2.6 ,2.0 ,8.9 ,8.4 ,1.28E-03,5.81E-04,1.31E-03,5.68E-04,""
2015/1/5 18:00,17.5 ,17.0 ,17.5 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,8.9 ,8.4 ,1.03E-03,5.81E-04,1.47E-03,5.61E-04,""
2015/1/5 19:00,17.5 ,17.0 ,17.5 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,8.9 ,8.4 ,6.83E-04,6.13E-04,1.54E-03,5.66E-04,""
2015/1/5 20:00,17.5 ,16.9 ,17.4 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,8.9 ,8.4 ,8.64E-04,6.60E-04,1.47E-03,5.60E-04,""
2015/1/5 21:00,17.5 ,16.9 ,17.4 ,17.4 ,17.3 ,17.3 ,2.6 ,2.0 ,8.9 ,8.4 ,8.06E-04,5.84E-04,1.16E-03,5.68E-04,""
2015/1/5 22:00,17.5 ,16.9 ,17.4 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,8.9 ,8.4 ,1.25E-03,6.10E-04,1.29E-03,5.74E-04,""
2015/1/5 23:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.2 ,2.6 ,2.0 ,8.9 ,8.4 ,6.91E-04,6.75E-04,1.45E-03,5.55E-04,""
2015/1/6 0:00,17.5 ,17.0 ,17.4 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,8.9 ,8.4 ,1.02E-03,6.51E-04,1.30E-03,5.50E-04,""
2015/1/6 1:00,17.5 ,16.9 ,17.5 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,8.9 ,8.4 ,9.21E-04,6.43E-04,1.28E-03,5.48E-04,""
2015/1/6 2:00,17.5 ,16.9 ,17.5 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,8.9 ,8.4 ,1.13E-03,6.68E-04,1.22E-03,5.54E-04,""
2015/1/6 3:00,17.5 ,17.0 ,17.4 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,8.9 ,8.4 ,9.39E-04,6.59E-04,1.03E-03,5.87E-04,""
2015/1/6 4:00,17.5 ,16.9 ,17.4 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,8.9 ,8.4 ,9.57E-04,6.42E-04,1.11E-03,5.72E-04,""
2015/1/6 5:00,17.5 ,16.9 ,17.4 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,8.9 ,8.4 ,1.12E-03,6.64E-04,1.44E-03,5.68E-04,""
2015/1/6 6:00,17.5 ,16.9 ,17.4 ,17.4 ,17.4 ,17.3 ,2.6 ,2.0 ,8.9 ,8.4 ,ND,6.66E-04,1.31E-03,5.98E-04,""
2015/1/6 7:00,17.5 ,16.9 ,17.4 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,8.9 ,8.5 ,9.05E-04,6.02E-04,1.17E-03,5.69E-04,""
2015/1/6 8:00,17.5 ,16.9 ,17.4 ,17.4 ,17.4 ,17.3 ,2.6 ,2.0 ,8.9 ,8.5 ,8.75E-04,6.52E-04,1.14E-03,5.57E-04,""
2015/1/6 9:00,17.5 ,16.9 ,17.4 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,9.0 ,8.5 ,7.27E-04,6.18E-04,1.61E-03,5.40E-04,""
2015/1/6 10:00,17.5 ,16.9 ,17.4 ,17.4 ,17.4 ,17.3 ,2.6 ,2.0 ,9.0 ,8.5 ,ND,6.58E-04,1.32E-03,5.74E-04,""
2015/1/6 11:00,17.5 ,16.9 ,17.4 ,17.4 ,17.3 ,17.3 ,2.6 ,2.0 ,9.1 ,8.6 ,7.35E-04,6.58E-04,8.49E-04,5.65E-04,""
2015/1/6 12:00,17.5 ,16.9 ,17.4 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,9.1 ,8.6 ,9.10E-04,6.45E-04,1.43E-03,5.78E-04,""
2015/1/6 13:00,17.5 ,16.9 ,17.4 ,17.4 ,17.3 ,17.3 ,2.6 ,2.0 ,9.1 ,8.6 ,1.09E-03,5.86E-04,1.28E-03,5.53E-04,""
2015/1/6 14:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.3 ,2.6 ,2.0 ,9.1 ,8.6 ,9.61E-04,6.45E-04,1.53E-03,5.47E-04,""
2015/1/6 15:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.3 ,2.6 ,2.0 ,9.1 ,8.6 ,9.67E-04,6.69E-04,1.59E-03,5.59E-04,""
2015/1/6 16:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.2 ,2.6 ,2.0 ,9.1 ,8.6 ,1.18E-03,6.11E-04,1.48E-03,5.34E-04,""
2015/1/6 17:00,17.4 ,16.9 ,17.4 ,17.4 ,17.4 ,17.3 ,2.6 ,2.0 ,9.2 ,8.8 ,7.89E-04,6.57E-04,1.09E-03,5.85E-04,""
2015/1/6 18:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.2 ,2.6 ,2.0 ,9.2 ,8.8 ,8.66E-04,6.53E-04,1.33E-03,5.55E-04,""
2015/1/6 19:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.2 ,2.6 ,2.0 ,9.2 ,8.8 ,ND,6.19E-04,1.56E-03,5.63E-04,""
2015/1/6 20:00,17.4 ,16.8 ,17.4 ,17.4 ,17.3 ,17.2 ,2.6 ,2.0 ,9.2 ,8.8 ,1.06E-03,5.90E-04,1.52E-03,5.60E-04,""
2015/1/6 21:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.3 ,2.6 ,2.0 ,9.3 ,8.8 ,1.10E-03,5.93E-04,1.04E-03,5.60E-04,""
2015/1/6 22:00,17.5 ,16.9 ,17.4 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,9.3 ,8.8 ,�m�c,6.67E-04,1.29E-03,5.43E-04,""
2015/1/6 23:00,17.5 ,16.9 ,17.4 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,9.3 ,8.8 ,1.01E-03,6.60E-04,1.27E-03,5.65E-04,""
2015/1/7 0:00,17.5 ,16.9 ,17.4 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,9.3 ,8.8 ,8.26E-04,6.10E-04,1.36E-03,5.48E-04,""
2015/1/7 1:00,17.5 ,16.9 ,17.4 ,17.4 ,17.4 ,17.3 ,2.6 ,2.0 ,9.3 ,8.8 ,8.04E-04,6.50E-04,1.22E-03,5.62E-04,""
2015/1/7 2:00,17.5 ,16.9 ,17.4 ,17.5 ,17.4 ,17.3 ,2.6 ,2.0 ,9.3 ,8.8 ,9.61E-04,6.42E-04,1.01E-03,5.54E-04,""
2015/1/7 3:00,17.5 ,16.9 ,17.4 ,17.4 ,17.3 ,17.3 ,2.6 ,2.0 ,9.3 ,8.8 ,�m�c,6.36E-04,1.27E-03,5.56E-04,""
2015/1/7 4:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.3 ,2.6 ,2.0 ,9.3 ,8.8 ,1.12E-03,6.54E-04,1.29E-03,5.68E-04,""
2015/1/7 5:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.3 ,2.6 ,2.0 ,9.3 ,8.8 ,�m�c,6.69E-04,1.23E-03,5.48E-04,""
2015/1/7 6:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.2 ,2.6 ,2.0 ,9.3 ,8.8 ,1.23E-03,6.11E-04,1.23E-03,5.44E-04,""
2015/1/7 7:00,17.5 ,16.9 ,17.4 ,17.4 ,17.4 ,17.3 ,2.6 ,2.0 ,9.3 ,8.8 ,1.04E-03,6.57E-04,1.29E-03,5.53E-04,""
2015/1/7 8:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.3 ,2.6 ,2.0 ,9.2 ,8.6 ,8.41E-04,6.05E-04,1.18E-03,5.52E-04,""
2015/1/7 9:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.2 ,2.6 ,2.0 ,9.2 ,8.6 ,7.96E-04,6.63E-04,1.29E-03,5.79E-04,""
2015/1/7 10:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.6 ,2.0 ,9.2 ,8.6 ,7.39E-04,6.10E-04,1.46E-03,5.53E-04,""
2015/1/7 11:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.2 ,2.6 ,2.0 ,9.3 ,8.8 ,9.79E-04,5.94E-04,1.32E-03,5.72E-04,""
2015/1/7 12:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.6 ,2.0 ,9.3 ,8.8 ,9.85E-04,6.42E-04,1.19E-03,5.45E-04,""
2015/1/7 13:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.6 ,2.0 ,9.2 ,8.7 ,8.06E-04,6.03E-04,1.52E-03,5.72E-04,""
2015/1/7 14:00,17.4 ,16.8 ,17.4 ,17.4 ,17.3 ,17.2 ,2.6 ,2.0 ,9.2 ,8.7 ,9.21E-04,5.98E-04,1.08E-03,5.73E-04,""
2015/1/7 15:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.6 ,2.0 ,9.2 ,8.7 ,9.65E-04,6.36E-04,1.31E-03,5.60E-04,""
2015/1/7 16:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.2 ,2.6 ,2.0 ,9.2 ,8.7 ,1.16E-03,5.95E-04,1.20E-03,5.67E-04,""
2015/1/7 17:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.3 ,2.5 ,2.0 ,9.2 ,8.8 ,1.15E-03,6.44E-04,9.92E-04,5.75E-04,""
2015/1/7 18:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,1.9 ,9.2 ,8.8 ,7.98E-04,5.94E-04,ND,4.09E-04,""
2015/1/7 19:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,1.9 ,9.2 ,8.7 ,1.11E-03,6.35E-04,1.25E-03,5.61E-04,""
2015/1/7 20:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.2 ,2.6 ,1.9 ,9.2 ,8.7 ,8.46E-04,6.81E-04,1.23E-03,5.76E-04,""
2015/1/7 21:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.6 ,1.9 ,9.2 ,8.7 ,ND,6.65E-04,9.90E-04,5.52E-04,""
2015/1/7 22:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.3 ,2.5 ,2.0 ,9.2 ,8.7 ,7.81E-04,6.55E-04,1.32E-03,5.87E-04,""
2015/1/7 23:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.2 ,2.5 ,2.0 ,9.2 ,8.7 ,1.02E-03,6.58E-04,1.12E-03,5.58E-04,""
2015/1/8 0:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,1.9 ,9.1 ,8.7 ,8.58E-04,6.06E-04,1.12E-03,6.04E-04,""
2015/1/8 1:00,17.4 ,16.8 ,17.4 ,17.4 ,17.3 ,17.2 ,2.6 ,1.9 ,9.1 ,8.7 ,8.82E-04,6.10E-04,1.26E-03,5.61E-04,""
2015/1/8 2:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.2 ,2.5 ,2.0 ,9.1 ,8.7 ,9.44E-04,6.49E-04,1.26E-03,5.64E-04,""
2015/1/8 3:00,17.4 ,16.8 ,17.4 ,17.4 ,17.3 ,17.2 ,2.5 ,2.0 ,9.1 ,8.7 ,1.30E-03,5.74E-04,1.01E-03,5.72E-04,""
2015/1/8 4:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.2 ,2.5 ,1.9 ,9.1 ,8.6 ,9.67E-04,6.02E-04,1.29E-03,5.62E-04,""
2015/1/8 5:00,17.4 ,16.8 ,17.4 ,17.4 ,17.3 ,17.2 ,2.5 ,1.9 ,9.1 ,8.6 ,1.36E-03,5.63E-04,1.27E-03,5.69E-04,""
2015/1/8 6:00,17.4 ,16.9 ,17.4 ,17.4 ,17.3 ,17.2 ,2.5 ,1.9 ,9.1 ,8.6 ,9.27E-04,6.47E-04,1.26E-03,5.42E-04,""
2015/1/8 7:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,2.0 ,9.1 ,8.6 ,1.03E-03,6.45E-04,1.10E-03,5.62E-04,""
2015/1/8 8:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,2.0 ,9.1 ,8.6 ,8.20E-04,6.46E-04,1.34E-03,5.62E-04,""
2015/1/8 9:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,2.0 ,9.1 ,8.6 ,7.46E-04,6.56E-04,1.27E-03,5.54E-04,""
2015/1/8 10:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,1.9 ,9.1 ,8.6 ,1.05E-03,6.48E-04,1.58E-03,5.76E-04,""
2015/1/8 11:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,2.0 ,9.1 ,8.6 ,1.24E-03,6.40E-04,1.28E-03,5.67E-04,""
2015/1/8 12:00,17.3 ,16.8 ,17.3 ,17.3 ,17.2 ,17.2 ,2.5 ,2.0 ,9.1 ,8.7 ,1.23E-03,5.83E-04,1.23E-03,5.79E-04,""
2015/1/8 13:00,17.3 ,16.8 ,17.3 ,17.3 ,17.2 ,17.2 ,2.5 ,1.9 ,9.2 ,8.7 ,8.58E-04,6.00E-04,1.32E-03,5.69E-04,""
2015/1/8 14:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,2.0 ,9.2 ,8.7 ,8.89E-04,6.10E-04,1.29E-03,5.64E-04,""
2015/1/8 15:00,17.4 ,16.8 ,17.3 ,17.3 ,17.3 ,17.2 ,2.5 ,1.9 ,9.2 ,8.7 ,7.05E-04,6.57E-04,1.32E-03,5.57E-04,""
2015/1/8 16:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,1.9 ,9.2 ,8.8 ,9.39E-04,6.04E-04,1.34E-03,5.76E-04,""
2015/1/8 17:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,1.9 ,9.2 ,8.8 ,9.30E-04,6.56E-04,1.60E-03,5.50E-04,""
2015/1/8 18:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,1.9 ,9.2 ,8.8 ,8.54E-04,6.06E-04,1.37E-03,5.67E-04,""
2015/1/8 19:00,17.4 ,16.8 ,17.3 ,17.3 ,17.2 ,17.2 ,2.5 ,1.9 ,9.2 ,8.8 ,ND,6.47E-04,1.53E-03,5.66E-04,""
2015/1/8 20:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,2.0 ,9.2 ,8.8 ,9.94E-04,6.37E-04,1.31E-03,5.54E-04,""
2015/1/8 21:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,1.9 ,9.2 ,8.8 ,8.60E-04,5.99E-04,1.28E-03,5.64E-04,""
2015/1/8 22:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,2.0 ,9.2 ,8.8 ,9.67E-04,6.05E-04,1.89E-03,5.41E-04,""
2015/1/8 23:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,2.0 ,9.2 ,8.8 ,8.22E-04,6.66E-04,1.12E-03,5.59E-04,""
2015/1/9 0:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,1.9 ,9.2 ,8.7 ,1.32E-03,6.11E-04,1.05E-03,5.61E-04,""
2015/1/9 1:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,1.9 ,9.2 ,8.7 ,7.86E-04,6.53E-04,9.50E-04,5.79E-04,""
2015/1/9 2:00,17.4 ,16.8 ,17.3 ,17.4 ,17.2 ,17.2 ,2.5 ,2.0 ,9.2 ,8.7 ,9.91E-04,6.35E-04,9.88E-04,5.69E-04,""
2015/1/9 3:00,17.4 ,16.8 ,17.3 ,17.4 ,17.2 ,17.2 ,2.5 ,2.0 ,9.2 ,8.7 ,1.03E-03,6.42E-04,9.05E-04,5.70E-04,""
2015/1/9 4:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,1.9 ,9.2 ,8.7 ,1.33E-03,6.42E-04,1.16E-03,5.85E-04,""
2015/1/9 5:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,2.0 ,9.2 ,8.7 ,1.22E-03,6.55E-04,1.63E-03,5.61E-04,""
2015/1/9 6:00,17.4 ,16.8 ,17.3 ,17.3 ,17.3 ,17.2 ,2.5 ,1.9 ,9.2 ,8.7 ,1.02E-03,6.38E-04,1.26E-03,5.66E-04,""
2015/1/9 7:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,2.0 ,9.1 ,8.7 ,7.68E-04,6.44E-04,1.24E-03,5.53E-04,""
2015/1/9 8:00,17.4 ,16.8 ,17.3 ,17.4 ,17.3 ,17.2 ,2.5 ,1.9 ,9.1 ,8.7 ,1.17E-03,6.62E-04,1.42E-03,5.46E-04,""
2015/1/9 9:00,17.4 ,16.8 ,17.3 ,17.3 ,17.2 ,17.2 ,2.6 ,1.9 ,9.2 ,8.7 ,1.07E-03,6.23E-04,1.30E-03,5.50E-04,""
2015/1/9 10:00,17.3 ,16.8 ,17.3 ,17.3 ,17.2 ,17.2 ,2.5 ,1.9 ,9.2 ,8.7 ,1.36E-03,6.26E-04,1.28E-03,5.64E-04,""
2015/1/9 11:00,17.4 ,16.8 ,17.3 ,17.3 ,17.2 ,17.2 ,2.5 ,2.0 ,9.2 ,8.8 ,1.07E-03,5.99E-04,1.41E-03,5.69E-04,""
2015/1/9 12:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.3 ,8.8 ,1.01E-03,6.23E-04,1.22E-03,5.75E-04,""
2015/1/9 13:00,17.3 ,16.7 ,17.2 ,17.2 ,17.2 ,17.1 ,2.6 ,2.0 ,9.3 ,8.9 ,8.16E-04,6.73E-04,1.09E-03,5.71E-04,""
2015/1/9 14:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.5 ,2.0 ,9.4 ,8.9 ,8.36E-04,6.42E-04,9.36E-04,5.77E-04,""
2015/1/9 15:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,6.37E-04,6.13E-04,1.01E-03,5.67E-04,""
2015/1/9 16:00,17.3 ,16.7 ,17.3 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,9.0 ,8.36E-04,6.60E-04,1.34E-03,5.53E-04,""
2015/1/9 17:00,17.3 ,16.7 ,17.2 ,17.2 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,9.0 ,1.12E-03,6.56E-04,1.34E-03,5.49E-04,""
2015/1/9 18:00,17.3 ,16.8 ,17.3 ,17.3 ,17.2 ,17.2 ,2.6 ,2.0 ,9.4 ,9.0 ,1.08E-03,6.67E-04,1.27E-03,6.02E-04,""
2015/1/9 19:00,17.3 ,16.8 ,17.3 ,17.3 ,17.2 ,17.2 ,2.6 ,2.0 ,9.5 ,9.0 ,9.76E-04,6.34E-04,1.51E-03,5.52E-04,""
2015/1/9 20:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.5 ,9.0 ,8.65E-04,5.97E-04,1.25E-03,5.57E-04,""
2015/1/9 21:00,17.3 ,16.8 ,17.3 ,17.3 ,17.2 ,17.2 ,2.6 ,2.0 ,9.5 ,9.0 ,8.98E-04,5.96E-04,1.22E-03,5.98E-04,""
2015/1/9 22:00,17.4 ,16.8 ,17.3 ,17.4 ,17.2 ,17.2 ,2.6 ,2.0 ,9.5 ,9.0 ,1.16E-03,5.83E-04,1.02E-03,5.72E-04,""
2015/1/9 23:00,17.3 ,16.8 ,17.3 ,17.3 ,17.2 ,17.2 ,2.6 ,2.0 ,9.4 ,9.0 ,1.09E-03,6.44E-04,1.28E-03,5.59E-04,""
2015/1/10 0:00,17.3 ,16.8 ,17.3 ,17.3 ,17.2 ,17.2 ,2.6 ,2.0 ,9.4 ,9.0 ,1.15E-03,6.34E-04,1.46E-03,5.48E-04,""
2015/1/10 1:00,17.3 ,16.8 ,17.3 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,9.0 ,ND,6.54E-04,1.18E-03,5.67E-04,""
2015/1/10 2:00,17.3 ,16.8 ,17.3 ,17.3 ,17.2 ,17.2 ,2.6 ,2.0 ,9.4 ,8.9 ,1.25E-03,6.48E-04,1.35E-03,5.53E-04,""
2015/1/10 3:00,17.3 ,16.8 ,17.3 ,17.3 ,17.2 ,17.2 ,2.6 ,2.0 ,9.4 ,8.9 ,6.76E-04,6.69E-04,1.56E-03,5.42E-04,""
2015/1/10 4:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,1.05E-03,6.35E-04,1.26E-03,5.62E-04,""
2015/1/10 5:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,1.12E-03,6.57E-04,1.51E-03,5.42E-04,""
2015/1/10 6:00,17.3 ,16.7 ,17.3 ,17.3 ,17.2 ,17.2 ,2.6 ,2.0 ,9.4 ,8.9 ,1.10E-03,6.69E-04,1.39E-03,5.65E-04,""
2015/1/10 7:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,8.91E-04,6.56E-04,1.12E-03,5.71E-04,""
2015/1/10 8:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.5 ,2.0 ,9.4 ,8.9 ,1.07E-03,6.45E-04,1.03E-03,5.73E-04,""
2015/1/10 9:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,9.97E-04,6.40E-04,1.19E-03,5.74E-04,""
2015/1/10 10:00,17.3 ,16.8 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,7.70E-04,6.46E-04,9.84E-04,5.62E-04,""
2015/1/10 11:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,8.74E-04,6.56E-04,1.33E-03,5.58E-04,""
2015/1/10 12:00,17.3 ,16.8 ,17.3 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,1.03E-03,6.54E-04,1.24E-03,5.43E-04,""
2015/1/10 13:00,17.3 ,16.8 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,9.0 ,6.77E-04,6.70E-04,9.52E-04,5.77E-04,""
2015/1/10 14:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,9.0 ,ND,6.60E-04,1.30E-03,5.69E-04,""
2015/1/10 15:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.5 ,9.0 ,8.31E-04,6.98E-04,1.52E-03,5.50E-04,""
2015/1/10 16:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.5 ,9.0 ,1.12E-03,6.38E-04,1.04E-03,5.58E-04,""
2015/1/10 17:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.5 ,9.0 ,1.03E-03,6.08E-04,1.18E-03,5.63E-04,""
2015/1/10 18:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.5 ,9.0 ,1.24E-03,6.39E-04,1.09E-03,5.62E-04,""
2015/1/10 19:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.5 ,9.0 ,1.02E-03,5.96E-04,1.48E-03,5.35E-04,""
2015/1/10 20:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,9.0 ,1.08E-03,5.76E-04,8.30E-04,5.86E-04,""
2015/1/10 21:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,9.0 ,1.30E-03,6.01E-04,1.02E-03,5.69E-04,""
2015/1/10 22:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,9.0 ,8.22E-04,6.61E-04,1.26E-03,5.59E-04,""
2015/1/10 23:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,1.06E-03,6.47E-04,1.26E-03,5.65E-04,""
2015/1/11 0:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,1.27E-03,6.23E-04,1.22E-03,5.57E-04,""
2015/1/11 1:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,9.13E-04,5.99E-04,1.26E-03,5.56E-04,""
2015/1/11 2:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,1.31E-03,6.46E-04,1.32E-03,5.42E-04,""
2015/1/11 3:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,1.10E-03,6.57E-04,1.34E-03,5.64E-04,""
2015/1/11 4:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,1.04E-03,6.45E-04,1.30E-03,5.52E-04,""
2015/1/11 5:00,17.3 ,16.7 ,17.2 ,17.2 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,9.60E-04,6.46E-04,1.13E-03,5.83E-04,""
2015/1/11 6:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,8.32E-04,6.67E-04,1.46E-03,5.60E-04,""
2015/1/11 7:00,17.2 ,16.7 ,17.2 ,17.2 ,17.2 ,17.1 ,2.6 ,2.0 ,9.3 ,8.9 ,1.19E-03,5.95E-04,1.24E-03,5.53E-04,""
2015/1/11 8:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.3 ,8.8 ,1.04E-03,6.20E-04,1.36E-03,5.73E-04,""
2015/1/11 9:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.3 ,8.8 ,6.29E-04,6.22E-04,9.23E-04,5.65E-04,""
2015/1/11 10:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,1.08E-03,6.08E-04,1.23E-03,5.75E-04,""
2015/1/11 11:00,17.2 ,16.7 ,17.2 ,17.2 ,17.1 ,17.0 ,2.6 ,2.0 ,9.4 ,8.9 ,6.79E-04,6.07E-04,1.05E-03,5.73E-04,""
2015/1/11 12:00,17.2 ,16.7 ,17.2 ,17.2 ,17.1 ,17.0 ,2.6 ,2.0 ,9.4 ,8.9 ,1.15E-03,6.43E-04,1.31E-03,5.95E-04,""
2015/1/11 13:00,17.2 ,16.7 ,17.2 ,17.2 ,17.1 ,17.0 ,2.6 ,2.0 ,9.4 ,8.9 ,7.09E-04,6.61E-04,1.20E-03,5.59E-04,""
2015/1/11 14:00,17.3 ,16.7 ,17.2 ,17.2 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,9.0 ,1.25E-03,6.42E-04,1.44E-03,5.45E-04,""
2015/1/11 15:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,9.0 ,1.00E-03,5.96E-04,1.02E-03,5.65E-04,""
2015/1/11 16:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,9.0 ,6.99E-04,6.09E-04,1.30E-03,5.53E-04,""
2015/1/11 17:00,17.3 ,16.7 ,17.2 ,17.3 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,9.0 ,8.41E-04,6.04E-04,1.45E-03,5.65E-04,""
2015/1/11 18:00,17.2 ,16.6 ,17.1 ,17.2 ,17.1 ,17.0 ,2.6 ,2.0 ,9.4 ,9.0 ,1.19E-03,6.46E-04,1.22E-03,5.74E-04,""
2015/1/11 19:00,17.2 ,16.7 ,17.2 ,17.2 ,17.1 ,17.0 ,2.6 ,2.0 ,9.4 ,9.0 ,9.90E-04,6.01E-04,1.70E-03,5.58E-04,""
2015/1/11 20:00,17.2 ,16.6 ,17.2 ,17.2 ,17.1 ,17.0 ,2.6 ,2.0 ,9.4 ,8.9 ,ND,6.65E-04,1.22E-03,5.69E-04,""
2015/1/11 21:00,17.2 ,16.7 ,17.2 ,17.2 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,7.63E-04,6.46E-04,1.04E-03,5.69E-04,""
2015/1/11 22:00,17.2 ,16.7 ,17.2 ,17.2 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,6.80E-04,6.53E-04,1.25E-03,5.79E-04,""
2015/1/11 23:00,17.3 ,16.7 ,17.2 ,17.2 ,17.2 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,1.35E-03,6.25E-04,1.52E-03,5.49E-04,""
2015/1/12 0:00,17.2 ,16.6 ,17.2 ,17.2 ,17.1 ,17.0 ,2.6 ,2.0 ,9.4 ,8.9 ,9.28E-04,6.38E-04,1.02E-03,5.63E-04,""
2015/1/12 1:00,17.2 ,16.7 ,17.2 ,17.2 ,17.1 ,17.0 ,2.6 ,2.0 ,9.4 ,8.9 ,ND,6.70E-04,1.43E-03,5.55E-04,""
2015/1/12 2:00,17.2 ,16.6 ,17.2 ,17.2 ,17.1 ,17.0 ,2.6 ,2.0 ,9.4 ,8.9 ,1.01E-03,6.30E-04,1.51E-03,5.86E-04,""
2015/1/12 3:00,17.2 ,16.6 ,17.2 ,17.2 ,17.1 ,17.1 ,2.6 ,2.0 ,9.4 ,8.9 ,1.31E-03,6.30E-04,1.55E-03,5.51E-04,""
2015/1/12 4:00,17.2 ,16.6 ,17.2 ,17.2 ,17.1 ,17.0 ,2.5 ,2.0 ,9.4 ,8.9 ,1.01E-03,6.56E-04,1.37E-03,5.68E-04,""
2015/1/12 5:00,17.2 ,16.6 ,17.2 ,17.2 ,17.1 ,17.0 ,2.6 ,2.0 ,9.3 ,8.8 ,8.65E-04,6.42E-04,1.26E-03,5.72E-04,""
2015/1/12 6:00,17.2 ,16.6 ,17.2 ,17.2 ,17.1 ,17.0 ,2.6 ,2.0 ,9.3 ,8.8 ,6.86E-04,6.65E-04,1.63E-03,5.44E-04,""
2015/1/12 7:00,17.2 ,16.6 ,17.2 ,17.2 ,17.1 ,17.0 ,2.6 ,2.0 ,9.3 ,8.8 ,8.04E-04,5.98E-04,1.60E-03,5.42E-04,""
2015/1/12 8:00,17.2 ,16.6 ,17.2 ,17.2 ,17.1 ,17.0 ,2.6 ,2.0 ,9.3 ,8.8 ,9.51E-04,6.50E-04,1.20E-03,5.72E-04,""
2015/1/12 9:00,17.2 ,16.5 ,17.1 ,17.2 ,17.1 ,17.0 ,2.6 ,2.0 ,9.3 ,8.8 ,1.29E-03,6.01E-04,1.30E-03,5.68E-04,""
2015/1/12 10:00,17.2 ,16.6 ,17.1 ,17.1 ,17.0 ,17.0 ,2.6 ,2.0 ,9.3 ,8.8 ,8.41E-04,6.59E-04,1.14E-03,5.70E-04,""
2015/1/12 11:00,17.2 ,16.5 ,17.1 ,17.1 ,17.0 ,17.0 ,2.6 ,2.0 ,9.3 ,8.8 ,9.22E-04,6.53E-04,1.29E-03,5.74E-04,""
2015/1/12 12:00,17.2 ,16.6 ,17.1 ,17.1 ,17.0 ,17.0 ,2.6 ,2.0 ,9.3 ,8.9 ,1.07E-03,5.97E-04,1.33E-03,5.59E-04,""
2015/1/12 13:00,17.2 ,16.6 ,17.1 ,17.2 ,17.1 ,17.0 ,2.6 ,2.0 ,9.3 ,8.9 ,8.50E-04,6.67E-04,1.21E-03,5.85E-04,""
2015/1/12 14:00,17.2 ,16.6 ,17.1 ,17.2 ,17.0 ,17.0 ,2.6 ,2.0 ,9.4 ,8.9 ,9.91E-04,6.55E-04,1.21E-03,5.72E-04,""
2015/1/12 15:00,17.2 ,16.6 ,17.1 ,17.1 ,17.0 ,17.0 ,2.6 ,2.0 ,9.4 ,8.9 ,ND,6.86E-04,1.54E-03,5.42E-04,""
2015/1/12 16:00,17.2 ,16.6 ,17.1 ,17.2 ,17.0 ,17.0 ,2.6 ,2.0 ,9.4 ,8.9 ,1.01E-03,6.59E-04,1.24E-03,5.61E-04,""
2015/1/12 17:00,17.1 ,16.5 ,17.1 ,17.1 ,17.0 ,17.0 ,2.5 ,2.0 ,9.4 ,8.9 ,9.84E-04,6.07E-04,1.06E-03,5.79E-04,""
2015/1/12 18:00,17.2 ,16.6 ,17.1 ,17.1 ,17.0 ,17.0 ,2.5 ,2.0 ,9.4 ,8.9 ,1.04E-03,6.48E-04,1.49E-03,5.45E-04,""
2015/1/12 19:00,17.2 ,16.5 ,17.1 ,17.2 ,17.0 ,17.0 ,2.6 ,2.0 ,9.4 ,8.9 ,7.83E-04,6.14E-04,1.20E-03,5.59E-04,""
2015/1/12 20:00,17.2 ,16.6 ,17.1 ,17.2 ,17.0 ,17.0 ,2.6 ,2.0 ,9.4 ,8.9 ,8.06E-04,6.59E-04,1.27E-03,5.78E-04,""
2015/1/12 21:00,17.2 ,16.6 ,17.1 ,17.2 ,17.0 ,17.0 ,2.6 ,2.0 ,9.3 ,8.9 ,9.25E-04,6.20E-04,1.18E-03,5.73E-04,""
2015/1/12 22:00,17.2 ,16.6 ,17.1 ,17.2 ,17.1 ,17.0 ,2.6 ,2.0 ,9.3 ,8.9 ,1.48E-03,6.34E-04,1.47E-03,5.61E-04,""
2015/1/12 23:00,17.2 ,16.6 ,17.1 ,17.2 ,17.1 ,17.0 ,2.5 ,2.0 ,9.3 ,8.8 ,1.27E-03,5.76E-04,1.39E-03,5.48E-04,""
2015/1/13 0:00,17.2 ,16.6 ,17.1 ,17.2 ,17.0 ,17.0 ,2.6 ,2.0 ,9.3 ,8.8 ,1.18E-03,6.31E-04,1.10E-03,5.75E-04,""
2015/1/13 1:00,17.2 ,16.6 ,17.1 ,17.2 ,17.0 ,17.0 ,2.6 ,1.9 ,9.3 ,8.8 ,1.06E-03,5.92E-04,1.06E-03,5.70E-04,""
2015/1/13 2:00,17.2 ,16.5 ,17.1 ,17.2 ,17.0 ,17.0 ,2.6 ,2.0 ,9.3 ,8.8 ,1.03E-03,6.66E-04,1.20E-03,5.61E-04,""
2015/1/13 3:00,17.2 ,16.5 ,17.1 ,17.2 ,17.0 ,17.0 ,2.6 ,2.0 ,9.3 ,8.8 ,8.46E-04,5.98E-04,1.04E-03,5.70E-04,""
2015/1/13 4:00,17.2 ,16.5 ,17.1 ,17.2 ,17.0 ,17.0 ,2.6 ,2.0 ,9.3 ,8.8 ,8.95E-04,6.51E-04,1.00E-03,5.81E-04,""
2015/1/13 5:00,17.2 ,16.5 ,17.1 ,17.2 ,17.1 ,17.0 ,2.6 ,2.0 ,9.3 ,8.7 ,1.22E-03,5.78E-04,1.16E-03,5.72E-04,""
2015/1/13 6:00,17.2 ,16.6 ,17.1 ,17.2 ,17.0 ,17.0 ,2.6 ,2.0 ,9.2 ,8.7 ,1.20E-03,6.26E-04,1.16E-03,5.78E-04,""
2015/1/13 7:00,17.2 ,16.6 ,17.1 ,17.2 ,17.0 ,17.0 ,2.6 ,2.0 ,9.2 ,8.7 ,1.13E-03,6.32E-04,1.31E-03,5.56E-04,""
2015/1/13 8:00,17.2 ,16.6 ,17.1 ,17.2 ,17.0 ,17.0 ,2.6 ,2.0 ,9.2 ,8.7 ,1.21E-03,6.32E-04,1.25E-03,5.67E-04,""
2015/1/13 9:00,17.2 ,16.6 ,17.1 ,17.2 ,17.0 ,17.0 ,2.6 ,2.0 ,9.2 ,8.7 ,1.03E-03,6.38E-04,1.35E-03,5.43E-04,""
2015/1/13 10:00,17.1 ,16.5 ,17.0 ,17.1 ,17.0 ,16.9 ,2.6 ,2.0 ,9.2 ,8.8 ,1.04E-03,6.64E-04,1.11E-03,5.70E-04,""
2015/1/13 11:00,17.1 ,16.5 ,17.1 ,17.1 ,17.0 ,16.9 ,2.5 ,2.0 ,9.3 ,8.8 ,8.84E-04,6.70E-04,1.11E-03,5.68E-04,""
2015/1/13 12:00,17.1 ,16.5 ,17.0 ,17.1 ,17.0 ,16.9 ,2.6 ,2.0 ,9.3 ,8.8 ,1.12E-03,6.02E-04,1.37E-03,5.55E-04,""
2015/1/13 13:00,17.1 ,16.5 ,17.0 ,17.1 ,17.0 ,16.9 ,2.5 ,2.0 ,9.3 ,8.8 ,9.44E-04,6.48E-04,1.26E-03,5.43E-04,""
2015/1/13 14:00,17.1 ,16.5 ,17.0 ,17.1 ,17.0 ,16.9 ,2.6 ,2.0 ,9.3 ,8.9 ,8.05E-04,6.58E-04,1.38E-03,5.61E-04,""
2015/1/13 15:00,17.1 ,16.5 ,17.0 ,17.1 ,17.0 ,16.9 ,2.6 ,2.0 ,9.3 ,8.9 ,1.09E-03,6.00E-04,1.37E-03,5.45E-04,""
2015/1/13 16:00,17.1 ,16.5 ,17.0 ,17.1 ,17.0 ,16.9 ,2.6 ,2.0 ,9.4 ,8.9 ,1.09E-03,6.44E-04,1.13E-03,5.71E-04,""
2015/1/13 17:00,17.1 ,16.5 ,17.1 ,17.1 ,17.0 ,16.9 ,2.5 ,2.0 ,9.4 ,8.9 ,9.82E-04,5.74E-04,1.47E-03,5.43E-04,""
2015/1/13 18:00,17.1 ,16.5 ,17.1 ,17.1 ,17.0 ,16.9 ,2.5 ,2.0 ,9.4 ,8.9 ,ND,6.17E-04,1.27E-03,5.50E-04,""
2015/1/13 19:00,17.1 ,16.5 ,17.0 ,17.1 ,17.0 ,16.9 ,2.5 ,2.0 ,9.4 ,8.9 ,8.70E-04,5.96E-04,1.12E-03,5.36E-04,""
2015/1/13 20:00,17.1 ,16.5 ,17.1 ,17.1 ,17.0 ,16.9 ,2.5 ,2.0 ,9.3 ,8.9 ,6.88E-04,6.17E-04,1.16E-03,5.74E-04,""
2015/1/13 21:00,17.1 ,16.5 ,17.0 ,17.1 ,17.0 ,16.9 ,2.5 ,2.0 ,9.3 ,8.9 ,9.86E-04,6.43E-04,1.29E-03,5.93E-04,""
2015/1/13 22:00,17.1 ,16.5 ,17.1 ,17.1 ,17.0 ,16.9 ,2.5 ,2.0 ,9.3 ,8.9 ,7.22E-04,6.34E-04,1.28E-03,5.53E-04,""
2015/1/13 23:00,17.1 ,16.5 ,17.1 ,17.1 ,17.0 ,17.0 ,2.5 ,2.0 ,9.3 ,8.8 ,1.24E-03,5.88E-04,1.37E-03,5.51E-04,""
2015/1/14 0:00,17.1 ,16.5 ,17.0 ,17.1 ,17.0 ,16.9 ,2.5 ,2.0 ,9.3 ,8.8 ,9.84E-04,6.37E-04,9.85E-04,5.77E-04,""
2015/1/14 1:00,17.1 ,16.5 ,17.0 ,17.1 ,17.0 ,16.9 ,2.5 ,2.0 ,9.3 ,8.8 ,�m�c,6.81E-04,1.20E-03,5.71E-04,""
2015/1/14 2:00,17.1 ,16.5 ,17.0 ,17.1 ,17.0 ,16.9 ,2.5 ,2.0 ,9.3 ,8.8 ,9.52E-04,6.57E-04,1.15E-03,5.63E-04,""
2015/1/14 3:00,17.1 ,16.5 ,17.0 ,17.1 ,17.0 ,16.9 ,2.5 ,2.0 ,9.3 ,8.8 ,1.00E-03,6.50E-04,1.49E-03,5.56E-04,""
2015/1/14 4:00,17.1 ,16.5 ,17.0 ,17.1 ,17.0 ,16.9 ,2.5 ,2.0 ,9.3 ,8.8 ,9.23E-04,5.98E-04,1.35E-03,5.51E-04,""
2015/1/14 5:00,17.1 ,16.5 ,17.0 ,17.1 ,17.0 ,16.9 ,2.5 ,2.0 ,9.2 ,8.8 ,1.63E-03,6.13E-04,1.53E-03,5.49E-04,""
2015/1/14 6:00,17.1 ,16.5 ,17.0 ,17.1 ,17.0 ,16.9 ,2.5 ,2.0 ,9.2 ,8.7 ,7.55E-04,6.45E-04,1.11E-03,5.73E-04,""
2015/1/14 7:00,17.1 ,16.5 ,17.0 ,17.1 ,17.0 ,16.9 ,2.5 ,2.0 ,9.2 ,8.7 ,7.23E-04,6.61E-04,1.00E-03,5.71E-04,""
2015/1/14 8:00,17.1 ,16.5 ,17.0 ,17.1 ,17.0 ,16.9 ,2.6 ,2.0 ,9.2 ,8.7 ,9.49E-04,6.22E-04,1.50E-03,5.52E-04,""
2015/1/14 9:00,17.1 ,16.5 ,17.0 ,17.0 ,17.0 ,16.9 ,2.5 ,2.0 ,9.2 ,8.8 ,8.87E-04,6.61E-04,1.13E-03,5.51E-04,""
2015/1/14 10:00,17.0 ,16.5 ,17.0 ,17.0 ,17.0 ,16.9 ,2.5 ,2.0 ,9.3 ,8.8 ,8.45E-04,6.56E-04,1.01E-03,5.72E-04,""
2015/1/14 11:00,17.1 ,16.4 ,17.0 ,17.0 ,17.0 ,16.9 ,2.5 ,2.0 ,9.3 ,8.8 ,9.34E-04,6.07E-04,1.28E-03,5.94E-04,""
2015/1/14 12:00,17.0 ,16.4 ,17.0 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.3 ,8.9 ,6.56E-04,6.03E-04,1.26E-03,5.69E-04,""
2015/1/14 13:00,17.0 ,16.5 ,17.0 ,17.0 ,17.0 ,16.9 ,2.6 ,2.0 ,9.4 ,8.9 ,1.20E-03,6.27E-04,7.06E-04,5.81E-04,""
2015/1/14 14:00,17.1 ,16.4 ,17.0 ,17.1 ,17.0 ,16.9 ,2.6 ,2.0 ,9.4 ,8.9 ,7.71E-04,6.42E-04,1.13E-03,5.61E-04,""
2015/1/14 15:00,17.0 ,16.5 ,17.0 ,17.0 ,17.0 ,16.9 ,2.6 ,2.0 ,9.4 ,8.9 ,1.30E-03,5.74E-04,1.32E-03,5.62E-04,""
2015/1/14 16:00,17.0 ,16.5 ,17.0 ,17.0 ,17.0 ,16.9 ,2.6 ,2.0 ,9.4 ,8.9 ,1.17E-03,5.84E-04,1.58E-03,5.21E-04,""
2015/1/14 17:00,17.0 ,16.5 ,17.0 ,17.0 ,17.0 ,16.9 ,2.6 ,2.0 ,9.4 ,8.9 ,9.94E-04,6.37E-04,1.49E-03,5.44E-04,""
2015/1/14 18:00,17.0 ,16.4 ,17.0 ,17.0 ,17.0 ,16.9 ,2.6 ,2.0 ,9.4 ,8.9 ,1.13E-03,5.95E-04,1.05E-03,5.60E-04,""
2015/1/14 19:00,17.0 ,16.4 ,17.0 ,17.0 ,17.0 ,16.9 ,2.6 ,2.0 ,9.4 ,8.9 ,1.02E-03,5.89E-04,1.33E-03,5.50E-04,""
2015/1/14 20:00,17.1 ,16.4 ,17.0 ,17.0 ,17.0 ,16.9 ,2.6 ,2.0 ,9.4 ,8.9 ,1.07E-03,6.57E-04,1.47E-03,5.55E-04,""
2015/1/14 21:00,17.0 ,16.4 ,17.0 ,17.0 ,17.0 ,16.8 ,2.6 ,2.0 ,9.4 ,8.9 ,9.97E-04,5.88E-04,1.15E-03,5.63E-04,""
2015/1/14 22:00,17.0 ,16.4 ,17.0 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.4 ,8.9 ,1.27E-03,6.30E-04,8.85E-04,5.92E-04,""
2015/1/14 23:00,17.0 ,16.4 ,17.0 ,17.0 ,17.0 ,16.9 ,2.6 ,2.0 ,9.4 ,8.9 ,1.14E-03,5.88E-04,1.43E-03,5.68E-04,""
2015/1/15 0:00,17.0 ,16.4 ,17.0 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.3 ,8.9 ,9.85E-04,6.29E-04,1.28E-03,5.40E-04,""
2015/1/15 1:00,17.0 ,16.4 ,17.0 ,17.0 ,17.0 ,16.9 ,2.6 ,2.0 ,9.3 ,8.9 ,8.58E-04,6.42E-04,1.41E-03,5.68E-04,""
2015/1/15 2:00,17.0 ,16.5 ,17.0 ,17.0 ,17.0 ,16.9 ,2.6 ,2.0 ,9.3 ,8.9 ,ND,6.79E-04,1.62E-03,5.81E-04,""
2015/1/15 3:00,17.0 ,16.4 ,17.0 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.3 ,8.9 ,1.10E-03,5.68E-04,1.09E-03,5.48E-04,""
2015/1/15 4:00,17.0 ,16.5 ,17.0 ,17.0 ,17.0 ,16.8 ,2.6 ,2.0 ,9.3 ,8.9 ,8.81E-04,6.62E-04,9.99E-04,5.73E-04,""
2015/1/15 5:00,17.0 ,16.4 ,17.0 ,17.0 ,17.0 ,16.9 ,2.6 ,2.0 ,9.3 ,8.9 ,ND,6.61E-04,1.16E-03,5.62E-04,""
2015/1/15 6:00,17.0 ,16.4 ,17.0 ,17.0 ,17.0 ,16.9 ,2.6 ,2.0 ,9.3 ,8.9 ,9.57E-04,6.07E-04,1.21E-03,5.70E-04,""
2015/1/15 7:00,17.0 ,16.4 ,17.0 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.3 ,8.8 ,9.69E-04,5.85E-04,1.15E-03,5.47E-04,""
2015/1/15 8:00,17.0 ,16.4 ,17.0 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.3 ,8.8 ,9.54E-04,6.33E-04,1.09E-03,5.59E-04,""
2015/1/15 9:00,17.0 ,16.4 ,17.0 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.3 ,8.8 ,6.96E-04,6.56E-04,1.27E-03,5.61E-04,""
2015/1/15 10:00,17.0 ,16.5 ,17.0 ,17.0 ,17.0 ,16.8 ,2.6 ,2.0 ,9.3 ,8.9 ,9.52E-04,5.87E-04,1.07E-03,5.61E-04,""
2015/1/15 11:00,17.0 ,16.4 ,17.0 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.3 ,8.9 ,1.09E-03,6.53E-04,1.11E-03,5.41E-04,""
2015/1/15 12:00,17.1 ,16.4 ,17.0 ,17.0 ,17.0 ,16.9 ,2.6 ,2.0 ,9.3 ,8.9 ,1.12E-03,6.45E-04,1.11E-03,5.66E-04,""
2015/1/15 13:00,17.1 ,16.5 ,17.0 ,17.0 ,17.0 ,16.9 ,2.6 ,2.0 ,9.4 ,8.9 ,8.97E-04,6.06E-04,1.52E-03,5.42E-04,""
2015/1/15 14:00,17.0 ,16.5 ,17.0 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.3 ,8.9 ,6.23E-04,6.04E-04,1.36E-03,5.39E-04,""
2015/1/15 15:00,17.0 ,16.4 ,17.0 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.3 ,8.9 ,1.15E-03,6.72E-04,1.17E-03,5.61E-04,""
2015/1/15 16:00,17.0 ,16.4 ,17.0 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.3 ,8.9 ,1.11E-03,5.66E-04,1.06E-03,5.64E-04,""
2015/1/15 17:00,17.0 ,16.4 ,17.0 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.3 ,8.9 ,9.82E-04,6.51E-04,1.09E-03,5.58E-04,""
2015/1/15 18:00,17.0 ,16.4 ,17.0 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.3 ,8.9 ,1.09E-03,6.38E-04,1.46E-03,5.52E-04,""
2015/1/15 19:00,17.0 ,16.4 ,16.9 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.3 ,8.8 ,7.78E-04,6.04E-04,1.18E-03,5.95E-04,""
2015/1/15 20:00,17.0 ,16.4 ,17.0 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.3 ,8.8 ,1.00E-03,6.48E-04,1.23E-03,6.09E-04,""
2015/1/15 21:00,17.0 ,16.4 ,17.0 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.3 ,8.8 ,1.15E-03,5.92E-04,1.46E-03,5.54E-04,""
2015/1/15 22:00,17.0 ,16.4 ,17.0 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.2 ,8.8 ,1.02E-03,6.52E-04,1.55E-03,5.55E-04,""
2015/1/15 23:00,17.0 ,16.4 ,16.9 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.2 ,8.8 ,1.21E-03,5.97E-04,1.71E-03,5.42E-04,""
2015/1/16 0:00,17.0 ,16.4 ,17.0 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.2 ,8.8 ,1.35E-03,6.42E-04,8.93E-04,5.80E-04,""
2015/1/16 1:00,17.0 ,16.4 ,17.0 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.2 ,8.7 ,1.24E-03,5.76E-04,1.46E-03,5.36E-04,""
2015/1/16 2:00,17.0 ,16.4 ,16.9 ,17.0 ,16.8 ,16.8 ,2.6 ,2.0 ,9.2 ,8.7 ,1.26E-03,6.19E-04,9.67E-04,5.88E-04,""
2015/1/16 3:00,17.0 ,16.4 ,16.9 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.2 ,8.7 ,1.22E-03,6.27E-04,9.14E-04,5.60E-04,""
2015/1/16 4:00,17.0 ,16.4 ,17.0 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.2 ,8.7 ,1.07E-03,6.27E-04,1.26E-03,5.42E-04,""
2015/1/16 5:00,17.0 ,16.4 ,16.9 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.2 ,8.7 ,9.48E-04,6.35E-04,1.23E-03,5.54E-04,""
2015/1/16 6:00,17.0 ,16.4 ,16.9 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.2 ,8.7 ,6.74E-04,6.55E-04,1.31E-03,5.53E-04,""
2015/1/16 7:00,17.0 ,16.4 ,16.9 ,17.0 ,16.9 ,16.8 ,2.6 ,2.0 ,9.2 ,8.7 ,1.35E-03,6.30E-04,8.90E-04,5.70E-04,""
2015/1/16 8:00,17.0 ,16.4 ,16.9 ,17.0 ,16.8 ,16.8 ,2.6 ,2.0 ,9.1 ,8.7 ,1.45E-03,6.18E-04,1.25E-03,5.64E-04,""
2015/1/16 9:00,17.0 ,16.3 ,16.9 ,17.0 ,16.8 ,16.7 ,2.6 ,2.0 ,9.1 ,8.7 ,1.06E-03,6.22E-04,1.12E-03,5.64E-04,""
2015/1/16 10:00,17.0 ,16.4 ,16.9 ,17.0 ,16.8 ,16.8 ,2.6 ,2.0 ,9.2 ,8.7 ,6.60E-04,6.57E-04,1.03E-03,5.70E-04,""
2015/1/16 11:00,17.0 ,16.3 ,16.9 ,17.0 ,16.8 ,16.7 ,2.6 ,2.0 ,9.2 ,8.7 ,8.04E-04,6.57E-04,1.19E-03,5.69E-04,""
2015/1/16 12:00,17.0 ,16.4 ,16.9 ,17.0 ,16.8 ,16.8 ,2.5 ,2.0 ,9.2 ,8.8 ,1.29E-03,5.90E-04,1.50E-03,5.63E-04,""
2015/1/16 13:00,17.0 ,16.3 ,16.9 ,16.9 ,16.8 ,16.8 ,2.5 ,1.9 ,9.2 ,8.8 ,1.19E-03,6.38E-04,1.40E-03,5.51E-04,""
2015/1/16 14:00,16.9 ,16.3 ,16.9 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.8 ,8.28E-04,6.55E-04,1.28E-03,5.43E-04,""
2015/1/16 15:00,17.0 ,16.3 ,16.9 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.8 ,7.77E-04,6.47E-04,7.78E-04,5.74E-04,""
2015/1/16 16:00,17.0 ,16.3 ,16.9 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.8 ,1.18E-03,5.76E-04,6.56E-04,5.69E-04,""
2015/1/16 17:00,17.0 ,16.3 ,16.9 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.8 ,6.37E-04,5.95E-04,1.14E-03,5.63E-04,""
2015/1/16 18:00,16.9 ,16.3 ,16.9 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.8 ,7.06E-04,6.51E-04,1.20E-03,5.53E-04,""
2015/1/16 19:00,17.0 ,16.3 ,16.9 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.8 ,1.27E-03,6.23E-04,1.02E-03,5.60E-04,""
2015/1/16 20:00,17.0 ,16.3 ,16.9 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.8 ,1.02E-03,5.88E-04,1.34E-03,5.38E-04,""
2015/1/16 21:00,16.9 ,16.3 ,16.8 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.8 ,1.31E-03,6.38E-04,1.16E-03,5.87E-04,""
2015/1/16 22:00,16.9 ,16.3 ,16.9 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.8 ,9.12E-04,6.66E-04,1.33E-03,5.64E-04,""
2015/1/16 23:00,17.0 ,16.3 ,16.9 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.8 ,1.09E-03,5.68E-04,1.55E-03,5.43E-04,""
2015/1/17 0:00,16.9 ,16.3 ,16.9 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.8 ,9.91E-04,6.06E-04,1.53E-03,5.31E-04,""
2015/1/17 1:00,16.9 ,16.3 ,16.9 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.8 ,1.00E-03,5.83E-04,1.34E-03,5.48E-04,""
2015/1/17 2:00,17.0 ,16.3 ,16.9 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.8 ,1.10E-03,5.86E-04,8.87E-04,5.66E-04,""
2015/1/17 3:00,17.0 ,16.3 ,16.9 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.8 ,7.18E-04,6.37E-04,1.07E-03,5.66E-04,""
2015/1/17 4:00,16.9 ,16.3 ,16.8 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.7 ,1.21E-03,5.77E-04,1.45E-03,5.52E-04,""
2015/1/17 5:00,17.0 ,16.3 ,16.9 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.7 ,1.04E-03,5.90E-04,1.65E-03,5.33E-04,""
2015/1/17 6:00,16.9 ,16.3 ,16.8 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.8 ,1.20E-03,6.56E-04,1.24E-03,5.39E-04,""
2015/1/17 7:00,16.9 ,16.3 ,16.8 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.7 ,9.99E-04,6.32E-04,9.72E-04,5.45E-04,""
2015/1/17 8:00,16.9 ,16.3 ,16.8 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.7 ,1.01E-03,6.40E-04,1.34E-03,5.46E-04,""
2015/1/17 9:00,16.9 ,16.3 ,16.8 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.8 ,1.37E-03,5.91E-04,9.80E-04,5.59E-04,""
2015/1/17 10:00,16.9 ,16.3 ,16.8 ,16.9 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.8 ,1.13E-03,5.82E-04,1.45E-03,5.42E-04,""
2015/1/17 11:00,16.9 ,16.3 ,16.8 ,16.8 ,16.8 ,16.7 ,2.5 ,1.9 ,9.2 ,8.8 ,9.16E-04,6.45E-04,1.20E-03,5.57E-04,""
2015/1/17 12:00,16.9 ,16.3 ,16.8 ,16.8 ,16.7 ,16.7 ,2.5 ,1.9 ,9.3 ,8.8 ,7.51E-04,5.89E-04,1.66E-03,5.35E-04,""
2015/1/17 13:00,16.8 ,16.2 ,16.8 ,16.8 ,16.7 ,16.6 ,2.5 ,1.9 ,9.3 ,8.8 ,1.02E-03,6.56E-04,9.45E-04,5.64E-04,""
2015/1/17 14:00,16.8 ,16.2 ,16.8 ,16.8 ,16.7 ,16.6 ,2.5 ,1.9 ,9.3 ,8.8 ,8.30E-04,5.93E-04,7.79E-04,5.73E-04,""
2015/1/17 15:00,16.8 ,16.2 ,16.8 ,16.8 ,16.7 ,16.6 ,2.5 ,1.9 ,9.3 ,8.8 ,1.03E-03,6.37E-04,1.35E-03,5.65E-04,""
2015/1/17 16:00,16.8 ,16.2 ,16.8 ,16.8 ,16.7 ,16.6 ,2.5 ,1.9 ,9.3 ,8.8 ,7.26E-04,6.04E-04,1.48E-03,5.50E-04,""
2015/1/17 17:00,16.8 ,16.2 ,16.8 ,16.8 ,16.7 ,16.6 ,2.5 ,1.9 ,9.3 ,8.8 ,7.47E-04,5.90E-04,1.29E-03,5.52E-04,""
2015/1/17 18:00,16.9 ,16.3 ,16.8 ,16.8 ,16.7 ,16.7 ,2.5 ,1.9 ,9.3 ,8.8 ,1.25E-03,6.40E-04,1.03E-03,5.63E-04,""
2015/1/17 19:00,16.8 ,16.2 ,16.8 ,16.8 ,16.7 ,16.6 ,2.5 ,1.9 ,9.2 ,8.8 ,8.49E-04,5.88E-04,1.46E-03,5.41E-04,""
2015/1/17 20:00,16.9 ,16.3 ,16.8 ,16.8 ,16.7 ,16.6 ,2.5 ,1.9 ,9.2 ,8.8 ,6.78E-04,6.57E-04,1.28E-03,5.60E-04,""
2015/1/17 21:00,16.8 ,16.2 ,16.8 ,16.8 ,16.7 ,16.6 ,2.5 ,1.9 ,9.2 ,8.7 ,8.36E-04,6.50E-04,1.19E-03,5.59E-04,""
2015/1/17 22:00,16.8 ,16.2 ,16.7 ,16.8 ,16.7 ,16.6 ,2.5 ,1.9 ,9.2 ,8.7 ,8.87E-04,6.38E-04,1.30E-03,5.56E-04,""
2015/1/17 23:00,16.9 ,16.2 ,16.8 ,16.8 ,16.7 ,16.7 ,2.5 ,1.9 ,9.1 ,8.7 ,8.25E-04,5.90E-04,1.62E-03,5.86E-04,""
2015/1/18 0:00,16.9 ,16.3 ,16.8 ,16.8 ,16.7 ,16.6 ,2.5 ,1.9 ,9.1 ,8.6 ,8.47E-04,6.34E-04,1.41E-03,5.51E-04,""
2015/1/18 1:00,16.9 ,16.2 ,16.8 ,16.8 ,16.7 ,16.7 ,2.5 ,1.9 ,9.1 ,8.6 ,9.22E-04,5.83E-04,1.18E-03,5.43E-04,""
2015/1/18 2:00,16.9 ,16.3 ,16.8 ,16.9 ,16.7 ,16.7 ,2.5 ,1.9 ,9.1 ,8.6 ,8.48E-04,6.19E-04,1.50E-03,5.50E-04,""
2015/1/18 3:00,16.9 ,16.3 ,16.8 ,16.8 ,16.7 ,16.7 ,2.5 ,1.9 ,9.1 ,8.6 ,9.71E-04,6.43E-04,1.03E-03,5.54E-04,""
2015/1/18 4:00,16.8 ,16.2 ,16.8 ,16.8 ,16.7 ,16.6 ,2.5 ,1.9 ,9.0 ,8.6 ,9.14E-04,6.31E-04,1.02E-03,5.75E-04,""
2015/1/18 5:00,16.8 ,16.2 ,16.8 ,16.8 ,16.7 ,16.6 ,2.5 ,1.9 ,9.0 ,8.5 ,1.12E-03,5.93E-04,1.44E-03,5.64E-04,""
2015/1/18 6:00,16.8 ,16.2 ,16.8 ,16.8 ,16.7 ,16.6 ,2.5 ,1.9 ,9.0 ,8.5 ,8.62E-04,6.68E-04,1.15E-03,5.62E-04,""
2015/1/18 7:00,16.9 ,16.3 ,16.8 ,16.8 ,16.7 ,16.7 ,2.5 ,1.9 ,9.0 ,8.5 ,1.03E-03,5.86E-04,1.42E-03,5.52E-04,""
2015/1/18 8:00,16.8 ,16.2 ,16.8 ,16.8 ,16.7 ,16.6 ,2.5 ,1.9 ,9.0 ,8.5 ,1.02E-03,6.07E-04,9.73E-04,5.47E-04,""
2015/1/18 9:00,16.8 ,16.2 ,16.7 ,16.8 ,16.7 ,16.6 ,2.5 ,1.9 ,9.0 ,8.5 ,8.36E-04,6.38E-04,1.50E-03,5.53E-04,""
2015/1/18 10:00,16.8 ,16.1 ,16.7 ,16.7 ,16.7 ,16.6 ,2.5 ,1.9 ,9.0 ,8.5 ,8.92E-04,6.38E-04,1.48E-03,5.56E-04,""
2015/1/18 11:00,16.7 ,16.1 ,16.7 ,16.7 ,16.6 ,16.5 ,2.5 ,1.9 ,9.0 ,8.5 ,1.15E-03,5.70E-04,1.40E-03,5.51E-04,""
2015/1/18 12:00,16.7 ,16.0 ,16.6 ,16.6 ,16.6 ,16.5 ,2.5 ,1.9 ,9.0 ,8.5 ,1.17E-03,5.81E-04,1.25E-03,5.45E-04,""
2015/1/18 13:00,16.7 ,16.0 ,16.6 ,16.6 ,16.6 ,16.5 ,2.5 ,1.9 ,9.0 ,8.5 ,1.01E-03,5.91E-04,1.19E-03,5.55E-04,""
2015/1/18 14:00,16.7 ,16.0 ,16.6 ,16.6 ,16.5 ,16.5 ,2.5 ,1.9 ,9.0 ,8.6 ,1.23E-03,6.06E-04,1.09E-03,5.61E-04,""
2015/1/18 15:00,16.7 ,16.1 ,16.6 ,16.7 ,16.6 ,16.5 ,2.5 ,1.9 ,9.0 ,8.6 ,9.02E-04,6.29E-04,1.13E-03,5.48E-04,""
2015/1/18 16:00,16.7 ,16.1 ,16.6 ,16.7 ,16.6 ,16.5 ,2.5 ,1.9 ,9.0 ,8.6 ,1.08E-03,5.76E-04,1.51E-03,5.46E-04,""
2015/1/18 17:00,16.7 ,16.0 ,16.6 ,16.7 ,16.6 ,16.5 ,2.5 ,1.9 ,9.0 ,8.6 ,1.02E-03,5.81E-04,1.28E-03,5.66E-04,""
2015/1/18 18:00,16.7 ,16.0 ,16.6 ,16.7 ,16.6 ,16.5 ,2.5 ,1.9 ,9.0 ,8.5 ,8.63E-04,5.83E-04,1.13E-03,5.66E-04,""
2015/1/18 19:00,16.7 ,16.0 ,16.7 ,16.7 ,16.6 ,16.5 ,2.5 ,1.9 ,9.0 ,8.5 ,7.98E-04,5.88E-04,1.41E-03,5.39E-04,""
2015/1/18 20:00,16.7 ,16.0 ,16.6 ,16.7 ,16.5 ,16.5 ,2.5 ,1.9 ,9.0 ,8.5 ,1.21E-03,6.14E-04,1.00E-03,5.74E-04,""
2015/1/18 21:00,16.6 ,15.9 ,16.6 ,16.6 ,16.5 ,16.4 ,2.5 ,1.9 ,9.0 ,8.5 ,7.33E-04,6.38E-04,1.66E-03,5.35E-04,""
2015/1/18 22:00,16.6 ,15.9 ,16.6 ,16.6 ,16.5 ,16.4 ,2.5 ,1.9 ,8.9 ,8.5 ,1.16E-03,5.80E-04,1.28E-03,5.51E-04,""
2015/1/18 23:00,16.6 ,15.9 ,16.6 ,16.6 ,16.5 ,16.4 ,2.5 ,1.9 ,8.9 ,8.5 ,8.46E-04,5.88E-04,1.23E-03,5.88E-04,""
2015/1/19 0:00,16.6 ,15.8 ,16.6 ,16.6 ,16.5 ,16.4 ,2.5 ,1.9 ,8.9 ,8.4 ,6.79E-04,6.02E-04,1.67E-03,5.38E-04,""
