,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2015/1/19 1:00,16.6 ,15.8 ,16.6 ,16.6 ,16.5 ,16.4 ,2.5 ,1.9 ,8.9 ,8.4 ,7.90E-04,6.08E-04,1.53E-03,5.43E-04,""
2015/1/19 2:00,16.5 ,15.8 ,16.5 ,16.5 ,16.4 ,16.3 ,2.5 ,1.9 ,8.9 ,8.4 ,6.95E-04,6.60E-04,1.32E-03,5.57E-04,""
2015/1/19 3:00,16.5 ,15.7 ,16.5 ,16.5 ,16.4 ,16.3 ,2.5 ,1.9 ,8.9 ,8.4 ,8.09E-04,6.38E-04,1.50E-03,5.50E-04,""
2015/1/19 4:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.9 ,8.4 ,8.32E-04,6.40E-04,1.26E-03,5.50E-04,""
2015/1/19 5:00,16.4 ,15.6 ,16.4 ,16.4 ,16.3 ,16.2 ,2.5 ,1.9 ,8.9 ,8.4 ,1.43E-03,5.72E-04,1.32E-03,5.65E-04,""
2015/1/19 6:00,16.4 ,15.6 ,16.4 ,16.4 ,16.3 ,16.2 ,2.5 ,1.9 ,8.9 ,8.4 ,1.25E-03,6.34E-04,9.36E-04,5.63E-04,""
2015/1/19 7:00,16.3 ,15.6 ,16.3 ,16.3 ,16.3 ,16.2 ,2.5 ,1.9 ,8.8 ,8.4 ,9.55E-04,6.32E-04,1.02E-03,5.65E-04,""
2015/1/19 8:00,16.3 ,15.5 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.8 ,8.4 ,7.38E-04,6.11E-04,9.82E-04,5.60E-04,""
2015/1/19 9:00,16.3 ,15.5 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.8 ,8.4 ,6.98E-04,6.57E-04,1.05E-03,5.93E-04,""
2015/1/19 10:00,16.3 ,15.5 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.9 ,8.4 ,9.24E-04,5.83E-04,1.34E-03,5.43E-04,""
2015/1/19 11:00,16.2 ,15.4 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,8.9 ,8.4 ,9.24E-04,6.23E-04,1.15E-03,5.44E-04,""
2015/1/19 12:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,8.9 ,8.4 ,ND,6.54E-04,1.01E-03,5.62E-04,""
2015/1/19 13:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,8.9 ,8.4 ,7.58E-04,5.63E-04,1.47E-03,5.48E-04,""
2015/1/19 14:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,8.9 ,8.4 ,7.16E-04,5.64E-04,1.46E-03,5.50E-04,""
2015/1/19 15:00,16.3 ,15.5 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,9.0 ,8.5 ,1.09E-03,5.09E-04,1.16E-03,5.28E-04,""
2015/1/19 16:00,16.3 ,15.5 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,9.0 ,8.5 ,1.08E-03,5.23E-04,1.23E-03,5.42E-04,""
2015/1/19 17:00,16.3 ,15.5 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.9 ,8.5 ,1.22E-03,5.56E-04,1.41E-03,5.36E-04,""
2015/1/19 18:00,16.3 ,15.6 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.9 ,8.5 ,7.01E-04,5.63E-04,1.26E-03,5.67E-04,""
2015/1/19 19:00,16.3 ,15.6 ,16.3 ,16.3 ,16.2 ,16.2 ,2.5 ,1.9 ,8.9 ,8.5 ,9.45E-04,5.42E-04,1.20E-03,5.60E-04,""
2015/1/19 20:00,16.3 ,15.6 ,16.3 ,16.3 ,16.3 ,16.2 ,2.5 ,1.9 ,8.9 ,8.5 ,9.89E-04,5.24E-04,7.63E-04,5.62E-04,""
2015/1/19 21:00,16.3 ,15.6 ,16.3 ,16.3 ,16.3 ,16.2 ,2.5 ,1.9 ,8.9 ,8.4 ,1.05E-03,5.66E-04,7.73E-04,5.73E-04,""
2015/1/19 22:00,16.4 ,15.7 ,16.3 ,16.4 ,16.3 ,16.2 ,2.5 ,1.9 ,8.9 ,8.4 ,8.72E-04,5.06E-04,1.35E-03,5.55E-04,""
2015/1/19 23:00,16.4 ,15.7 ,16.3 ,16.4 ,16.3 ,16.2 ,2.5 ,1.9 ,8.9 ,8.4 ,8.83E-04,5.21E-04,1.25E-03,5.57E-04,""
2015/1/20 0:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.9 ,8.4 ,7.94E-04,5.65E-04,1.18E-03,5.51E-04,""
2015/1/20 1:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.9 ,8.4 ,9.39E-04,5.80E-04,1.35E-03,5.52E-04,""
2015/1/20 2:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.9 ,8.4 ,8.74E-04,5.61E-04,1.47E-03,5.41E-04,""
2015/1/20 3:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.9 ,8.4 ,7.58E-04,5.80E-04,1.24E-03,5.52E-04,""
2015/1/20 4:00,16.4 ,15.8 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.8 ,8.3 ,1.02E-03,5.28E-04,1.27E-03,5.46E-04,""
2015/1/20 5:00,16.5 ,15.7 ,16.4 ,16.5 ,16.4 ,16.3 ,2.5 ,1.9 ,8.8 ,8.3 ,1.26E-03,5.00E-04,1.12E-03,5.54E-04,""
2015/1/20 6:00,16.4 ,15.8 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.8 ,8.3 ,9.82E-04,4.98E-04,1.38E-03,5.33E-04,""
2015/1/20 7:00,16.4 ,15.8 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.8 ,8.3 ,8.91E-04,5.34E-04,9.95E-04,5.52E-04,""
2015/1/20 8:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.8 ,8.3 ,8.57E-04,5.81E-04,1.07E-03,5.56E-04,""
2015/1/20 9:00,16.5 ,15.7 ,16.4 ,16.5 ,16.3 ,16.3 ,2.5 ,1.9 ,8.8 ,8.3 ,5.91E-04,5.84E-04,1.82E-03,5.31E-04,""
2015/1/20 10:00,16.4 ,15.8 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.8 ,8.3 ,1.09E-03,4.89E-04,1.45E-03,5.57E-04,""
2015/1/20 11:00,16.4 ,15.8 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.8 ,8.3 ,9.08E-04,5.54E-04,1.17E-03,5.51E-04,""
2015/1/20 12:00,16.5 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.8 ,8.3 ,9.10E-04,5.80E-04,9.31E-04,5.47E-04,""
2015/1/20 13:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.2 ,2.5 ,1.9 ,8.8 ,8.4 ,9.25E-04,6.18E-04,1.27E-03,6.00E-04,""
2015/1/20 14:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.9 ,8.4 ,1.19E-03,6.22E-04,1.13E-03,5.58E-04,""
2015/1/20 15:00,16.5 ,15.8 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.9 ,8.4 ,9.09E-04,6.02E-04,7.66E-04,5.75E-04,""
2015/1/20 16:00,16.4 ,15.8 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.9 ,8.4 ,7.91E-04,5.94E-04,1.21E-03,5.37E-04,""
2015/1/20 17:00,16.5 ,15.8 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.8 ,8.4 ,1.27E-03,5.61E-04,1.11E-03,5.64E-04,""
2015/1/20 18:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.8 ,8.4 ,7.48E-04,5.79E-04,1.17E-03,5.52E-04,""
2015/1/20 19:00,16.5 ,15.8 ,16.4 ,16.5 ,16.4 ,16.3 ,2.5 ,1.9 ,8.8 ,8.3 ,8.86E-04,6.51E-04,1.02E-03,5.65E-04,""
2015/1/20 20:00,16.5 ,15.8 ,16.4 ,16.5 ,16.4 ,16.3 ,2.5 ,1.9 ,8.8 ,8.3 ,7.07E-04,5.99E-04,1.10E-03,6.22E-04,""
2015/1/20 21:00,16.5 ,15.8 ,16.4 ,16.5 ,16.4 ,16.3 ,2.5 ,1.9 ,8.8 ,8.3 ,6.50E-04,6.45E-04,1.53E-03,5.39E-04,""
2015/1/20 22:00,16.5 ,15.8 ,16.4 ,16.5 ,16.4 ,16.3 ,2.5 ,1.9 ,8.8 ,8.3 ,1.00E-03,6.41E-04,1.28E-03,5.62E-04,""
2015/1/20 23:00,16.4 ,15.8 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.8 ,8.3 ,1.30E-03,5.82E-04,1.15E-03,5.55E-04,""
2015/1/21 0:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.7 ,8.3 ,1.10E-03,6.41E-04,8.70E-04,5.86E-04,""
2015/1/21 1:00,16.5 ,15.8 ,16.4 ,16.5 ,16.4 ,16.3 ,2.5 ,1.9 ,8.7 ,8.2 ,6.56E-04,5.96E-04,1.64E-03,5.49E-04,""
2015/1/21 2:00,16.5 ,15.8 ,16.4 ,16.5 ,16.4 ,16.3 ,2.5 ,1.9 ,8.7 ,8.2 ,7.79E-04,6.24E-04,1.22E-03,5.54E-04,""
2015/1/21 3:00,16.5 ,15.8 ,16.4 ,16.5 ,16.3 ,16.3 ,2.5 ,1.9 ,8.7 ,8.2 ,1.14E-03,6.29E-04,1.11E-03,5.51E-04,""
2015/1/21 4:00,16.5 ,15.8 ,16.4 ,16.5 ,16.4 ,16.3 ,2.5 ,1.9 ,8.7 ,8.2 ,9.27E-04,6.51E-04,1.12E-03,5.49E-04,""
2015/1/21 5:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.7 ,8.1 ,1.11E-03,5.78E-04,1.05E-03,5.52E-04,""
2015/1/21 6:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.6 ,8.1 ,1.42E-03,5.52E-04,1.12E-03,5.54E-04,""
2015/1/21 7:00,16.4 ,15.7 ,16.4 ,16.4 ,16.4 ,16.3 ,2.5 ,1.9 ,8.6 ,8.1 ,7.92E-04,6.35E-04,1.11E-03,5.54E-04,""
2015/1/21 8:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.6 ,8.1 ,1.02E-03,6.19E-04,9.52E-04,5.63E-04,""
2015/1/21 9:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.6 ,8.1 ,6.47E-04,6.36E-04,1.30E-03,5.65E-04,""
2015/1/21 10:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.6 ,8.1 ,1.34E-03,6.18E-04,1.08E-03,5.62E-04,""
2015/1/21 11:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.2 ,2.5 ,1.9 ,8.6 ,8.2 ,1.07E-03,5.83E-04,1.17E-03,5.53E-04,""
2015/1/21 12:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.7 ,8.2 ,7.28E-04,6.28E-04,1.20E-03,5.57E-04,""
2015/1/21 13:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.7 ,8.2 ,1.15E-03,5.84E-04,1.07E-03,5.56E-04,""
2015/1/21 14:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.7 ,8.2 ,1.07E-03,6.41E-04,9.89E-04,5.84E-04,""
2015/1/21 15:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.7 ,8.2 ,8.08E-04,5.92E-04,1.19E-03,5.87E-04,""
2015/1/21 16:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.7 ,8.2 ,9.43E-04,5.73E-04,1.16E-03,5.59E-04,""
2015/1/21 17:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.7 ,8.2 ,1.02E-03,5.75E-04,1.33E-03,5.58E-04,""
2015/1/21 18:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.2 ,2.5 ,1.9 ,8.7 ,8.2 ,9.10E-04,5.80E-04,1.18E-03,5.66E-04,""
2015/1/21 19:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.7 ,8.2 ,1.11E-03,6.17E-04,1.55E-03,5.55E-04,""
2015/1/21 20:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.7 ,8.2 ,9.83E-04,6.26E-04,1.26E-03,5.71E-04,""
2015/1/21 21:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.3 ,2.5 ,1.9 ,8.7 ,8.2 ,8.07E-04,6.33E-04,1.29E-03,5.70E-04,""
2015/1/21 22:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.2 ,2.5 ,1.9 ,8.7 ,8.2 ,9.72E-04,6.36E-04,1.36E-03,5.63E-04,""
2015/1/21 23:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.2 ,2.5 ,1.9 ,8.7 ,8.2 ,9.04E-04,6.30E-04,1.46E-03,5.40E-04,""
2015/1/22 0:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.2 ,2.5 ,1.9 ,8.7 ,8.2 ,1.15E-03,6.24E-04,1.34E-03,5.60E-04,""
2015/1/22 1:00,16.4 ,15.7 ,16.4 ,16.4 ,16.3 ,16.2 ,2.5 ,1.9 ,8.7 ,8.2 ,8.85E-04,6.50E-04,1.16E-03,5.70E-04,""
2015/1/22 2:00,16.4 ,15.7 ,16.3 ,16.4 ,16.3 ,16.2 ,2.5 ,1.9 ,8.7 ,8.2 ,7.77E-04,6.07E-04,1.01E-03,5.80E-04,""
2015/1/22 3:00,16.4 ,15.7 ,16.3 ,16.4 ,16.3 ,16.2 ,2.5 ,1.9 ,8.6 ,8.2 ,1.00E-03,6.17E-04,1.06E-03,5.58E-04,""
2015/1/22 4:00,16.4 ,15.7 ,16.3 ,16.4 ,16.3 ,16.2 ,2.5 ,1.9 ,8.6 ,8.2 ,1.25E-03,6.03E-04,1.53E-03,5.34E-04,""
2015/1/22 5:00,16.4 ,15.7 ,16.3 ,16.4 ,16.3 ,16.2 ,2.5 ,1.9 ,8.6 ,8.2 ,9.26E-04,6.19E-04,1.25E-03,5.48E-04,""
2015/1/22 6:00,16.4 ,15.7 ,16.3 ,16.4 ,16.3 ,16.2 ,2.5 ,1.9 ,8.6 ,8.1 ,8.41E-04,6.33E-04,1.46E-03,5.41E-04,""
2015/1/22 7:00,16.4 ,15.7 ,16.3 ,16.3 ,16.3 ,16.2 ,2.5 ,1.9 ,8.6 ,8.1 ,1.29E-03,6.22E-04,1.09E-03,5.47E-04,""
2015/1/22 8:00,16.4 ,15.7 ,16.3 ,16.4 ,16.3 ,16.2 ,2.5 ,1.9 ,8.6 ,8.2 ,1.39E-03,6.19E-04,1.19E-03,5.46E-04,""
2015/1/22 9:00,16.4 ,15.7 ,16.3 ,16.3 ,16.3 ,16.2 ,2.5 ,1.9 ,8.6 ,8.2 ,1.24E-03,6.19E-04,9.92E-04,5.46E-04,""
2015/1/22 10:00,16.4 ,15.7 ,16.3 ,16.3 ,16.3 ,16.2 ,2.5 ,1.9 ,8.6 ,8.2 ,1.13E-03,6.30E-04,1.40E-03,5.38E-04,""
2015/1/22 11:00,16.4 ,15.7 ,16.3 ,16.3 ,16.3 ,16.2 ,2.5 ,1.9 ,8.6 ,8.2 ,9.39E-04,5.99E-04,1.18E-03,5.48E-04,""
2015/1/22 12:00,16.4 ,15.7 ,16.3 ,16.3 ,16.3 ,16.2 ,2.5 ,1.9 ,8.7 ,8.2 ,1.06E-03,6.21E-04,1.48E-03,5.45E-04,""
2015/1/22 13:00,16.4 ,15.7 ,16.3 ,16.4 ,16.3 ,16.2 ,2.5 ,1.9 ,8.7 ,8.2 ,8.92E-04,5.93E-04,1.35E-03,5.59E-04,""
2015/1/22 14:00,16.4 ,15.7 ,16.3 ,16.3 ,16.2 ,16.2 ,2.5 ,1.9 ,8.7 ,8.2 ,9.67E-04,6.31E-04,9.02E-04,5.72E-04,""
2015/1/22 15:00,16.3 ,15.7 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,8.95E-04,5.82E-04,1.01E-03,5.61E-04,""
2015/1/22 16:00,16.3 ,15.7 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,8.13E-04,6.29E-04,1.10E-03,5.66E-04,""
2015/1/22 17:00,16.3 ,15.7 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,8.09E-04,6.32E-04,1.45E-03,5.56E-04,""
2015/1/22 18:00,16.3 ,15.7 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,1.11E-03,5.71E-04,9.43E-04,5.78E-04,""
2015/1/22 19:00,16.3 ,15.7 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,9.83E-04,5.64E-04,8.17E-04,5.76E-04,""
2015/1/22 20:00,16.3 ,15.7 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,8.91E-04,6.25E-04,1.31E-03,5.41E-04,""
2015/1/22 21:00,16.3 ,15.7 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,1.04E-03,5.70E-04,1.25E-03,5.56E-04,""
2015/1/22 22:00,16.3 ,15.6 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,6.43E-04,6.39E-04,1.14E-03,5.60E-04,""
2015/1/22 23:00,16.3 ,15.7 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,ND,6.58E-04,1.32E-03,5.44E-04,""
2015/1/23 0:00,16.3 ,15.6 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,7.06E-04,6.51E-04,8.42E-04,5.65E-04,""
2015/1/23 1:00,16.3 ,15.7 ,16.3 ,16.3 ,16.3 ,16.1 ,2.5 ,1.9 ,8.7 ,8.3 ,7.80E-04,6.25E-04,1.00E-03,5.72E-04,""
2015/1/23 2:00,16.3 ,15.7 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.3 ,ND,6.36E-04,1.43E-03,5.46E-04,""
2015/1/23 3:00,16.3 ,15.7 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.3 ,1.24E-03,6.12E-04,8.81E-04,5.69E-04,""
2015/1/23 4:00,16.3 ,15.7 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.3 ,7.28E-04,6.28E-04,1.13E-03,5.62E-04,""
2015/1/23 5:00,16.3 ,15.7 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.3 ,1.43E-03,6.14E-04,1.48E-03,5.62E-04,""
2015/1/23 6:00,16.3 ,15.6 ,16.2 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.3 ,9.38E-04,6.00E-04,1.43E-03,5.61E-04,""
2015/1/23 7:00,16.3 ,15.7 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.3 ,8.91E-04,5.84E-04,1.19E-03,5.45E-04,""
2015/1/23 8:00,16.3 ,15.6 ,16.2 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.3 ,1.05E-03,6.10E-04,1.40E-03,5.49E-04,""
2015/1/23 9:00,16.3 ,15.6 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.3 ,1.15E-03,6.35E-04,1.16E-03,5.70E-04,""
2015/1/23 10:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,1.07E-03,6.60E-04,8.92E-04,5.60E-04,""
2015/1/23 11:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,9.06E-04,6.37E-04,8.71E-04,5.51E-04,""
2015/1/23 12:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,1.10E-03,6.13E-04,1.42E-03,5.60E-04,""
2015/1/23 13:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.4 ,1.28E-03,6.26E-04,1.34E-03,5.38E-04,""
2015/1/23 14:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.4 ,9.83E-04,5.68E-04,1.34E-03,5.54E-04,""
2015/1/23 15:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.4 ,7.68E-04,6.32E-04,1.32E-03,5.52E-04,""
2015/1/23 16:00,16.3 ,15.6 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.4 ,8.30E-04,6.63E-04,1.03E-03,5.81E-04,""
2015/1/23 17:00,16.3 ,15.6 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.4 ,1.21E-03,5.59E-04,1.09E-03,5.69E-04,""
2015/1/23 18:00,16.3 ,15.6 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.8 ,8.4 ,1.20E-03,6.40E-04,1.19E-03,5.54E-04,""
2015/1/23 19:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.4 ,8.64E-04,6.40E-04,1.59E-03,5.21E-04,""
2015/1/23 20:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.4 ,9.67E-04,5.94E-04,1.08E-03,5.67E-04,""
2015/1/23 21:00,16.3 ,15.6 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,9.37E-04,6.39E-04,1.26E-03,5.56E-04,""
2015/1/23 22:00,16.3 ,15.6 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,1.09E-03,5.88E-04,1.53E-03,5.51E-04,""
2015/1/23 23:00,16.3 ,15.6 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,8.87E-04,6.27E-04,1.41E-03,5.54E-04,""
2015/1/24 0:00,16.3 ,15.6 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,1.01E-03,5.64E-04,9.91E-04,5.67E-04,""
2015/1/24 1:00,16.3 ,15.6 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,7.45E-04,6.41E-04,1.11E-03,6.07E-04,""
2015/1/24 2:00,16.3 ,15.6 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,9.24E-04,6.47E-04,1.42E-03,5.46E-04,""
2015/1/24 3:00,16.3 ,15.6 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.3 ,1.10E-03,6.33E-04,1.37E-03,5.52E-04,""
2015/1/24 4:00,16.3 ,15.6 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,9.07E-04,5.68E-04,1.44E-03,5.50E-04,""
2015/1/24 5:00,16.3 ,15.6 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,8.89E-04,5.75E-04,1.42E-03,5.31E-04,""
2015/1/24 6:00,16.3 ,15.6 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,7.91E-04,6.34E-04,9.30E-04,5.65E-04,""
2015/1/24 7:00,16.3 ,15.6 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,7.85E-04,6.35E-04,1.14E-03,5.64E-04,""
2015/1/24 8:00,16.3 ,15.6 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,7.67E-04,5.97E-04,1.27E-03,5.58E-04,""
2015/1/24 9:00,16.3 ,15.6 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,1.14E-03,5.55E-04,1.46E-03,5.48E-04,""
2015/1/24 10:00,16.3 ,15.6 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,8.99E-04,6.49E-04,1.30E-03,5.51E-04,""
2015/1/24 11:00,16.3 ,15.6 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,8.25E-04,6.33E-04,1.15E-03,5.57E-04,""
2015/1/24 12:00,16.3 ,15.6 ,16.3 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.3 ,8.14E-04,6.48E-04,7.54E-04,5.73E-04,""
2015/1/24 13:00,16.3 ,15.6 ,16.2 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,9.49E-04,6.32E-04,1.24E-03,5.46E-04,""
2015/1/24 14:00,16.3 ,15.6 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,7.68E-04,5.97E-04,1.14E-03,5.55E-04,""
2015/1/24 15:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,1.03E-03,6.36E-04,1.19E-03,5.49E-04,""
2015/1/24 16:00,16.3 ,15.6 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,1.09E-03,6.34E-04,1.10E-03,5.77E-04,""
2015/1/24 17:00,16.3 ,15.5 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,7.83E-04,6.40E-04,1.27E-03,5.71E-04,""
2015/1/24 18:00,16.3 ,15.6 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,1.10E-03,6.29E-04,1.30E-03,5.71E-04,""
2015/1/24 19:00,16.3 ,15.6 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,1.07E-03,5.87E-04,9.32E-04,5.55E-04,""
2015/1/24 20:00,16.3 ,15.5 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,1.20E-03,5.78E-04,1.58E-03,5.15E-04,""
2015/1/24 21:00,16.3 ,15.5 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,1.23E-03,6.16E-04,1.14E-03,5.71E-04,""
2015/1/24 22:00,16.3 ,15.5 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,8.39E-04,5.78E-04,1.08E-03,5.77E-04,""
2015/1/24 23:00,16.3 ,15.5 ,16.2 ,16.3 ,16.2 ,16.1 ,2.5 ,1.9 ,8.7 ,8.3 ,1.23E-03,6.11E-04,8.74E-04,5.55E-04,""
2015/1/25 0:00,16.3 ,15.5 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.7 ,8.3 ,6.68E-04,5.78E-04,1.24E-03,5.61E-04,""
2015/1/25 1:00,16.3 ,15.5 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.7 ,8.3 ,9.00E-04,6.50E-04,1.53E-03,5.60E-04,""
2015/1/25 2:00,16.3 ,15.6 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,1.09E-03,6.44E-04,1.41E-03,5.34E-04,""
2015/1/25 3:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.7 ,8.2 ,ND,6.57E-04,1.16E-03,5.66E-04,""
2015/1/25 4:00,16.3 ,15.5 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,8.20E-04,6.29E-04,1.33E-03,5.31E-04,""
2015/1/25 5:00,16.3 ,15.6 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,1.29E-03,5.50E-04,1.34E-03,5.66E-04,""
2015/1/25 6:00,16.3 ,15.6 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,ND,6.48E-04,8.38E-04,5.67E-04,""
2015/1/25 7:00,16.3 ,15.6 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,8.7 ,8.2 ,8.79E-04,5.80E-04,1.56E-03,5.52E-04,""
2015/1/25 8:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.7 ,8.2 ,7.33E-04,5.75E-04,9.76E-04,5.63E-04,""
2015/1/25 9:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.7 ,8.2 ,1.47E-03,6.18E-04,1.19E-03,5.74E-04,""
2015/1/25 10:00,16.3 ,15.5 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,8.7 ,8.3 ,9.81E-04,5.87E-04,1.50E-03,5.39E-04,""
2015/1/25 11:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,1.01E-03,6.51E-04,1.13E-03,5.53E-04,""
2015/1/25 12:00,16.3 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,7.50E-04,5.95E-04,1.61E-03,5.27E-04,""
2015/1/25 13:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,9.91E-04,6.45E-04,1.60E-03,5.35E-04,""
2015/1/25 14:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,ND,6.57E-04,1.58E-03,5.37E-04,""
2015/1/25 15:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,7.79E-04,6.07E-04,1.55E-03,5.40E-04,""
2015/1/25 16:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,1.04E-03,6.54E-04,1.08E-03,5.67E-04,""
2015/1/25 17:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,8.48E-04,6.29E-04,9.76E-04,5.69E-04,""
2015/1/25 18:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,ND,6.37E-04,1.38E-03,5.53E-04,""
2015/1/25 19:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,1.24E-03,5.57E-04,1.28E-03,5.44E-04,""
2015/1/25 20:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,8.76E-04,6.42E-04,9.97E-04,5.79E-04,""
2015/1/25 21:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,1.40E-03,6.19E-04,1.25E-03,5.51E-04,""
2015/1/25 22:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,7.84E-04,6.37E-04,1.28E-03,5.74E-04,""
2015/1/25 23:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,1.02E-03,6.30E-04,1.43E-03,5.38E-04,""
2015/1/26 0:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,9.61E-04,5.82E-04,1.30E-03,5.71E-04,""
2015/1/26 1:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,1.01E-03,6.20E-04,1.05E-03,5.70E-04,""
2015/1/26 2:00,16.2 ,15.5 ,16.1 ,16.1 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,9.24E-04,6.26E-04,9.70E-04,5.69E-04,""
2015/1/26 3:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,ND,6.65E-04,1.12E-03,5.79E-04,""
2015/1/26 4:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,1.13E-03,6.23E-04,1.18E-03,5.56E-04,""
2015/1/26 5:00,16.3 ,15.5 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,8.8 ,8.3 ,1.14E-03,5.71E-04,1.25E-03,5.46E-04,""
2015/1/26 6:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,8.03E-04,6.38E-04,1.37E-03,5.38E-04,""
2015/1/26 7:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,8.78E-04,6.55E-04,1.42E-03,5.56E-04,""
2015/1/26 8:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.4 ,7.81E-04,5.99E-04,1.08E-03,5.76E-04,""
2015/1/26 9:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.4 ,1.17E-03,5.79E-04,1.28E-03,5.70E-04,""
2015/1/26 10:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.4 ,1.17E-03,5.86E-04,9.86E-04,5.68E-04,""
2015/1/26 11:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.4 ,9.42E-04,6.12E-04,1.32E-03,5.64E-04,""
2015/1/26 12:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.4 ,9.88E-04,5.79E-04,1.05E-03,5.99E-04,""
2015/1/26 13:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.4 ,1.07E-03,5.79E-04,1.08E-03,5.57E-04,""
2015/1/26 14:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.4 ,8.74E-04,6.20E-04,1.33E-03,5.60E-04,""
2015/1/26 15:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.4 ,1.16E-03,5.84E-04,9.76E-04,5.81E-04,""
2015/1/26 16:00,16.2 ,15.5 ,16.1 ,16.1 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.4 ,6.71E-04,5.79E-04,1.20E-03,5.73E-04,""
2015/1/26 17:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.5 ,8.48E-04,5.86E-04,1.34E-03,5.45E-04,""
2015/1/26 18:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.5 ,6.84E-04,6.57E-04,1.15E-03,5.71E-04,""
2015/1/26 19:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.5 ,7.14E-04,5.85E-04,1.15E-03,5.71E-04,""
2015/1/26 20:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.5 ,5.98E-04,5.96E-04,7.75E-04,5.64E-04,""
2015/1/26 21:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.5 ,1.11E-03,5.86E-04,1.31E-03,5.51E-04,""
2015/1/26 22:00,16.2 ,15.5 ,16.1 ,16.1 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.5 ,1.23E-03,6.34E-04,1.14E-03,5.68E-04,""
2015/1/26 23:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.5 ,9.91E-04,6.11E-04,1.31E-03,5.48E-04,""
2015/1/27 0:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.5 ,1.13E-03,6.14E-04,1.09E-03,5.52E-04,""
2015/1/27 1:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.5 ,7.28E-04,6.34E-04,1.47E-03,5.81E-04,""
2015/1/27 2:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.5 ,1.14E-03,5.73E-04,1.19E-03,5.70E-04,""
2015/1/27 3:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.0 ,8.5 ,6.76E-04,6.50E-04,1.00E-03,5.65E-04,""
2015/1/27 4:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.0 ,8.5 ,9.82E-04,6.21E-04,1.25E-03,5.47E-04,""
2015/1/27 5:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.0 ,8.5 ,8.92E-04,6.36E-04,1.03E-03,5.61E-04,""
2015/1/27 6:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.0 ,8.5 ,9.83E-04,6.47E-04,9.64E-04,5.71E-04,""
2015/1/27 7:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,9.0 ,8.5 ,6.80E-04,6.54E-04,1.33E-03,5.50E-04,""
2015/1/27 8:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.0 ,8.5 ,8.07E-04,6.41E-04,1.30E-03,5.65E-04,""
2015/1/27 9:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.0 ,8.5 ,1.10E-03,5.81E-04,1.45E-03,5.45E-04,""
2015/1/27 10:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.0 ,8.5 ,ND,6.58E-04,9.31E-04,5.67E-04,""
2015/1/27 11:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.0 ,8.5 ,1.12E-03,5.89E-04,1.21E-03,5.56E-04,""
2015/1/27 12:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.0 ,8.6 ,8.94E-04,5.76E-04,1.21E-03,5.60E-04,""
2015/1/27 13:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.0 ,8.6 ,9.87E-04,6.25E-04,1.35E-03,5.57E-04,""
2015/1/27 14:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.6 ,9.67E-04,5.72E-04,1.26E-03,5.42E-04,""
2015/1/27 15:00,16.2 ,15.5 ,16.1 ,16.1 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.6 ,1.11E-03,6.06E-04,1.07E-03,5.55E-04,""
2015/1/27 16:00,16.2 ,15.5 ,16.1 ,16.1 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.6 ,9.72E-04,5.80E-04,1.38E-03,5.67E-04,""
2015/1/27 17:00,16.1 ,15.5 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,9.1 ,8.7 ,1.14E-03,5.84E-04,1.21E-03,5.61E-04,""
2015/1/27 18:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.7 ,7.21E-04,5.82E-04,1.20E-03,5.56E-04,""
2015/1/27 19:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.7 ,8.70E-04,5.85E-04,9.30E-04,5.94E-04,""
2015/1/27 20:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.6 ,ND,6.84E-04,1.23E-03,5.69E-04,""
2015/1/27 21:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,9.1 ,8.7 ,9.42E-04,6.48E-04,1.19E-03,5.56E-04,""
2015/1/27 22:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.6 ,1.07E-03,5.85E-04,9.96E-04,5.71E-04,""
2015/1/27 23:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.6 ,1.08E-03,6.42E-04,1.20E-03,5.53E-04,""
2015/1/28 0:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,9.1 ,8.6 ,9.41E-04,5.79E-04,1.48E-03,5.70E-04,""
2015/1/28 1:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.6 ,9.11E-04,6.51E-04,1.31E-03,5.91E-04,""
2015/1/28 2:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.6 ,8.41E-04,6.40E-04,1.02E-03,5.61E-04,""
2015/1/28 3:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,9.1 ,8.6 ,9.26E-04,5.97E-04,1.20E-03,5.68E-04,""
2015/1/28 4:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.6 ,6.90E-04,5.80E-04,1.47E-03,5.52E-04,""
2015/1/28 5:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.6 ,1.02E-03,6.51E-04,1.16E-03,5.72E-04,""
2015/1/28 6:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.6 ,8.47E-04,5.90E-04,1.19E-03,5.67E-04,""
2015/1/28 7:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.6 ,1.05E-03,5.78E-04,1.03E-03,5.65E-04,""
2015/1/28 8:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.6 ,9.98E-04,6.35E-04,7.57E-04,6.21E-04,""
2015/1/28 9:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.6 ,8.96E-04,6.25E-04,1.35E-03,5.68E-04,""
2015/1/28 10:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.6 ,8.61E-04,5.87E-04,1.31E-03,5.39E-04,""
2015/1/28 11:00,16.2 ,15.5 ,16.1 ,16.1 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.6 ,1.08E-03,6.21E-04,1.27E-03,5.56E-04,""
2015/1/28 12:00,16.2 ,15.5 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,9.1 ,8.7 ,7.24E-04,5.77E-04,1.21E-03,5.55E-04,""
2015/1/28 13:00,16.2 ,15.5 ,16.1 ,16.1 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.7 ,1.05E-03,6.40E-04,1.02E-03,5.69E-04,""
2015/1/28 14:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.2 ,8.7 ,7.10E-04,6.43E-04,1.35E-03,5.52E-04,""
2015/1/28 15:00,16.2 ,15.5 ,16.1 ,16.1 ,16.1 ,16.0 ,2.5 ,1.9 ,9.2 ,8.7 ,1.18E-03,5.78E-04,1.27E-03,5.43E-04,""
2015/1/28 16:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.2 ,8.7 ,1.21E-03,6.34E-04,1.20E-03,5.73E-04,""
2015/1/28 17:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.2 ,8.7 ,7.00E-04,5.95E-04,1.41E-03,5.53E-04,""
2015/1/28 18:00,16.2 ,15.5 ,16.2 ,16.2 ,16.1 ,16.1 ,2.5 ,1.9 ,9.2 ,8.7 ,9.55E-04,6.48E-04,1.38E-03,5.51E-04,""
2015/1/28 19:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.2 ,8.7 ,6.69E-04,6.26E-04,1.22E-03,5.66E-04,""
2015/1/28 20:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.7 ,1.14E-03,5.88E-04,1.21E-03,5.57E-04,""
2015/1/28 21:00,16.3 ,15.5 ,16.2 ,16.3 ,16.1 ,16.1 ,2.5 ,1.9 ,9.1 ,8.6 ,1.03E-03,6.46E-04,1.33E-03,5.84E-04,""
2015/1/28 22:00,16.3 ,15.6 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.6 ,1.13E-03,6.28E-04,1.39E-03,5.54E-04,""
2015/1/28 23:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.6 ,8.23E-04,6.37E-04,1.44E-03,5.42E-04,""
2015/1/29 0:00,16.3 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.6 ,1.01E-03,5.82E-04,1.48E-03,5.52E-04,""
2015/1/29 1:00,16.3 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.1 ,8.5 ,1.07E-03,6.10E-04,1.16E-03,5.69E-04,""
2015/1/29 2:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.0 ,8.5 ,9.60E-04,6.05E-04,1.41E-03,5.63E-04,""
2015/1/29 3:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.0 ,8.5 ,1.03E-03,6.18E-04,1.37E-03,5.50E-04,""
2015/1/29 4:00,16.3 ,15.5 ,16.2 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.0 ,8.4 ,1.11E-03,6.23E-04,1.21E-03,5.75E-04,""
2015/1/29 5:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.0 ,8.4 ,1.03E-03,6.39E-04,1.04E-03,5.67E-04,""
2015/1/29 6:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.4 ,1.06E-03,6.44E-04,1.03E-03,5.66E-04,""
2015/1/29 7:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.4 ,1.33E-03,6.20E-04,1.23E-03,5.44E-04,""
2015/1/29 8:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.3 ,7.53E-04,6.44E-04,1.41E-03,5.65E-04,""
2015/1/29 9:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.4 ,9.27E-04,6.19E-04,1.31E-03,5.30E-04,""
2015/1/29 10:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.4 ,1.06E-03,6.44E-04,1.28E-03,5.55E-04,""
2015/1/29 11:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.4 ,8.75E-04,6.28E-04,1.32E-03,5.74E-04,""
2015/1/29 12:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.4 ,9.03E-04,5.84E-04,1.49E-03,5.61E-04,""
2015/1/29 13:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.4 ,7.24E-04,6.49E-04,1.16E-03,5.91E-04,""
2015/1/29 14:00,16.2 ,15.5 ,16.1 ,16.1 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.5 ,8.00E-04,5.84E-04,9.55E-04,5.66E-04,""
2015/1/29 15:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.0 ,8.5 ,1.03E-03,6.30E-04,9.89E-04,5.77E-04,""
2015/1/29 16:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.0 ,8.5 ,1.17E-03,5.75E-04,1.33E-03,6.15E-04,""
2015/1/29 17:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.5 ,9.47E-04,6.55E-04,1.46E-03,5.68E-04,""
2015/1/29 18:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,9.0 ,8.5 ,9.50E-04,6.40E-04,1.08E-03,5.52E-04,""
2015/1/29 19:00,16.2 ,15.5 ,16.1 ,16.2 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.5 ,9.94E-04,6.41E-04,9.72E-04,5.82E-04,""
2015/1/29 20:00,16.2 ,15.5 ,16.1 ,16.1 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.4 ,ND,6.58E-04,1.48E-03,5.51E-04,""
2015/1/29 21:00,16.2 ,15.5 ,16.1 ,16.1 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.4 ,6.57E-04,5.94E-04,1.26E-03,5.45E-04,""
2015/1/29 22:00,16.2 ,15.5 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.9 ,8.4 ,8.32E-04,6.63E-04,9.39E-04,5.76E-04,""
2015/1/29 23:00,16.1 ,15.5 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.9 ,8.4 ,8.57E-04,6.44E-04,9.95E-04,5.75E-04,""
2015/1/30 0:00,16.1 ,15.4 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.9 ,8.4 ,ND,6.54E-04,1.35E-03,5.46E-04,""
2015/1/30 1:00,16.1 ,15.4 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.9 ,8.4 ,8.83E-04,6.10E-04,1.00E-03,5.60E-04,""
2015/1/30 2:00,16.1 ,15.5 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.9 ,8.4 ,1.41E-03,6.22E-04,1.04E-03,5.66E-04,""
2015/1/30 3:00,16.1 ,15.5 ,16.1 ,16.1 ,16.1 ,16.0 ,2.5 ,1.9 ,8.9 ,8.4 ,8.17E-04,6.45E-04,1.22E-03,5.53E-04,""
2015/1/30 4:00,16.2 ,15.5 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.8 ,8.3 ,8.50E-04,5.91E-04,1.08E-03,5.66E-04,""
2015/1/30 5:00,16.2 ,15.5 ,16.1 ,16.1 ,16.1 ,16.0 ,2.5 ,1.9 ,8.8 ,8.3 ,6.76E-04,6.43E-04,1.33E-03,5.66E-04,""
2015/1/30 6:00,16.1 ,15.4 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.8 ,8.3 ,7.82E-04,5.89E-04,1.10E-03,5.72E-04,""
2015/1/30 7:00,16.1 ,15.4 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.8 ,8.3 ,ND,6.62E-04,1.39E-03,5.62E-04,""
2015/1/30 8:00,16.1 ,15.5 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.8 ,8.3 ,8.80E-04,6.20E-04,1.11E-03,5.51E-04,""
2015/1/30 9:00,16.1 ,15.4 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.8 ,8.3 ,1.06E-03,6.22E-04,1.32E-03,5.61E-04,""
2015/1/30 10:00,16.1 ,15.4 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.8 ,8.3 ,9.99E-04,6.27E-04,1.45E-03,5.58E-04,""
2015/1/30 11:00,16.1 ,15.5 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.8 ,8.3 ,1.29E-03,6.22E-04,1.09E-03,5.62E-04,""
2015/1/30 12:00,16.1 ,15.5 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.8 ,8.3 ,1.16E-03,6.20E-04,9.45E-04,5.85E-04,""
2015/1/30 13:00,16.1 ,15.4 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.8 ,8.3 ,9.16E-04,6.40E-04,1.10E-03,5.67E-04,""
2015/1/30 14:00,16.1 ,15.4 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.8 ,8.3 ,ND,6.57E-04,1.38E-03,5.44E-04,""
2015/1/30 15:00,16.2 ,15.4 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.8 ,8.3 ,1.02E-03,6.05E-04,1.21E-03,5.60E-04,""
2015/1/30 16:00,16.1 ,15.4 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.8 ,8.3 ,9.71E-04,6.18E-04,1.32E-03,5.61E-04,""
2015/1/30 17:00,16.1 ,15.4 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.8 ,8.3 ,1.02E-03,6.31E-04,1.49E-03,5.28E-04,""
2015/1/30 18:00,16.1 ,15.4 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.8 ,8.3 ,1.53E-03,5.73E-04,1.23E-03,5.63E-04,""
2015/1/30 19:00,16.1 ,15.4 ,16.0 ,16.0 ,15.9 ,15.8 ,2.5 ,1.9 ,8.7 ,8.2 ,1.11E-03,6.22E-04,1.11E-03,5.63E-04,""
2015/1/30 20:00,16.1 ,15.4 ,16.0 ,16.0 ,15.9 ,15.8 ,2.5 ,1.9 ,8.7 ,8.2 ,9.93E-04,6.27E-04,1.14E-03,5.47E-04,""
2015/1/30 21:00,16.1 ,15.4 ,16.0 ,16.1 ,15.9 ,15.9 ,2.5 ,1.9 ,8.7 ,8.2 ,9.20E-04,6.19E-04,1.57E-03,5.33E-04,""
2015/1/30 22:00,16.1 ,15.4 ,16.0 ,16.1 ,15.9 ,15.9 ,2.5 ,1.9 ,8.7 ,8.2 ,1.02E-03,6.52E-04,1.26E-03,5.59E-04,""
2015/1/30 23:00,16.1 ,15.4 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.7 ,8.2 ,1.25E-03,6.19E-04,1.12E-03,5.61E-04,""
2015/1/31 0:00,16.1 ,15.4 ,16.0 ,16.0 ,15.9 ,15.8 ,2.5 ,1.9 ,8.7 ,8.2 ,8.93E-04,6.39E-04,1.45E-03,5.45E-04,""
2015/1/31 1:00,16.1 ,15.4 ,16.1 ,16.1 ,16.0 ,15.9 ,2.5 ,1.9 ,8.7 ,8.2 ,9.89E-04,6.19E-04,1.19E-03,5.48E-04,""
2015/1/31 2:00,16.1 ,15.4 ,16.0 ,16.0 ,15.9 ,15.8 ,2.5 ,1.9 ,8.7 ,8.2 ,7.48E-04,6.40E-04,1.35E-03,5.70E-04,""
2015/1/31 3:00,16.1 ,15.4 ,16.0 ,16.1 ,15.9 ,15.9 ,2.5 ,1.9 ,8.6 ,8.2 ,7.05E-04,5.89E-04,1.13E-03,5.67E-04,""
2015/1/31 4:00,16.1 ,15.4 ,16.0 ,16.1 ,15.9 ,15.9 ,2.5 ,1.9 ,8.6 ,8.1 ,6.99E-04,6.33E-04,9.57E-04,5.62E-04,""
2015/1/31 5:00,16.1 ,15.4 ,16.0 ,16.1 ,15.9 ,15.9 ,2.5 ,1.9 ,8.6 ,8.1 ,1.02E-03,5.71E-04,1.40E-03,5.38E-04,""
2015/1/31 6:00,16.1 ,15.4 ,16.0 ,16.0 ,15.9 ,15.8 ,2.5 ,1.9 ,8.6 ,8.1 ,7.81E-04,6.32E-04,1.20E-03,5.77E-04,""
2015/1/31 7:00,16.1 ,15.3 ,16.0 ,16.0 ,15.9 ,15.8 ,2.5 ,1.9 ,8.6 ,8.1 ,8.29E-04,6.24E-04,1.31E-03,5.69E-04,""
2015/1/31 8:00,16.1 ,15.4 ,16.0 ,16.1 ,15.9 ,15.9 ,2.5 ,1.9 ,8.6 ,8.1 ,1.15E-03,6.31E-04,1.11E-03,5.78E-04,""
2015/1/31 9:00,16.1 ,15.4 ,16.0 ,16.0 ,15.9 ,15.8 ,2.5 ,1.9 ,8.6 ,8.1 ,7.73E-04,5.89E-04,1.59E-03,5.50E-04,""
2015/1/31 10:00,16.0 ,15.3 ,15.9 ,15.9 ,15.9 ,15.8 ,2.5 ,1.9 ,8.6 ,8.1 ,1.02E-03,5.88E-04,1.55E-03,5.49E-04,""
2015/1/31 11:00,16.0 ,15.3 ,15.9 ,16.0 ,15.9 ,15.8 ,2.5 ,1.9 ,8.6 ,8.1 ,6.75E-04,6.14E-04,1.37E-03,5.47E-04,""
2015/1/31 12:00,16.0 ,15.3 ,15.9 ,16.0 ,15.9 ,15.8 ,2.5 ,1.9 ,8.6 ,8.1 ,8.89E-04,6.29E-04,1.20E-03,5.52E-04,""
2015/1/31 13:00,16.0 ,15.3 ,15.9 ,15.9 ,15.9 ,15.8 ,2.5 ,1.9 ,8.6 ,8.2 ,1.24E-03,5.63E-04,1.07E-03,5.73E-04,""
2015/1/31 14:00,16.0 ,15.3 ,15.9 ,16.0 ,15.9 ,15.8 ,2.5 ,1.9 ,8.6 ,8.2 ,9.00E-04,6.29E-04,1.30E-03,5.48E-04,""
2015/1/31 15:00,16.0 ,15.4 ,16.0 ,16.0 ,15.9 ,15.8 ,2.5 ,1.9 ,8.6 ,8.2 ,1.10E-03,6.21E-04,1.35E-03,5.64E-04,""
2015/1/31 16:00,16.0 ,15.3 ,15.9 ,16.0 ,15.9 ,15.8 ,2.5 ,1.9 ,8.6 ,8.2 ,7.37E-04,6.35E-04,6.14E-04,5.59E-04,""
2015/1/31 17:00,16.1 ,15.4 ,16.0 ,16.0 ,15.9 ,15.8 ,2.5 ,1.9 ,8.6 ,8.2 ,1.06E-03,6.09E-04,1.25E-03,5.50E-04,""
2015/1/31 18:00,16.0 ,15.3 ,15.9 ,15.9 ,15.9 ,15.8 ,2.5 ,1.9 ,8.6 ,8.2 ,7.41E-04,6.39E-04,1.16E-03,5.94E-04,""
2015/1/31 19:00,16.0 ,15.4 ,15.9 ,16.0 ,15.9 ,15.8 ,2.5 ,1.9 ,8.6 ,8.2 ,9.30E-04,6.32E-04,1.21E-03,5.55E-04,""
2015/1/31 20:00,16.0 ,15.3 ,15.9 ,16.0 ,15.9 ,15.8 ,2.5 ,1.9 ,8.6 ,8.1 ,ND,6.53E-04,1.25E-03,5.45E-04,""
2015/1/31 21:00,16.0 ,15.3 ,15.9 ,15.9 ,15.9 ,15.8 ,2.5 ,1.9 ,8.6 ,8.1 ,8.26E-04,6.40E-04,8.92E-04,6.03E-04,""
2015/1/31 22:00,16.0 ,15.3 ,15.9 ,16.0 ,15.9 ,15.8 ,2.5 ,1.9 ,8.6 ,8.1 ,8.74E-04,5.92E-04,1.24E-03,5.65E-04,""
2015/1/31 23:00,16.0 ,15.3 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.6 ,8.1 ,1.04E-03,5.78E-04,1.58E-03,5.49E-04,""
2015/2/1 0:00,16.0 ,15.3 ,15.9 ,15.9 ,15.8 ,15.8 ,2.5 ,1.9 ,8.6 ,8.1 ,8.17E-04,6.39E-04,1.21E-03,5.55E-04,""
2015/2/1 1:00,16.0 ,15.3 ,15.9 ,16.0 ,15.9 ,15.8 ,2.5 ,1.9 ,8.6 ,8.1 ,6.25E-04,5.88E-04,1.23E-03,5.78E-04,""
2015/2/1 2:00,15.9 ,15.2 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.5 ,8.1 ,7.59E-04,5.89E-04,1.13E-03,5.70E-04,""
2015/2/1 3:00,15.9 ,15.3 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.5 ,8.0 ,1.10E-03,6.28E-04,9.26E-04,5.84E-04,""
2015/2/1 4:00,15.9 ,15.2 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.5 ,8.0 ,1.08E-03,6.33E-04,1.30E-03,5.65E-04,""
2015/2/1 5:00,15.9 ,15.2 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.5 ,8.0 ,1.02E-03,6.23E-04,1.29E-03,5.60E-04,""
2015/2/1 6:00,16.0 ,15.3 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.5 ,8.0 ,8.56E-04,6.42E-04,1.16E-03,5.62E-04,""
2015/2/1 7:00,16.0 ,15.3 ,15.9 ,16.0 ,15.8 ,15.8 ,2.5 ,1.9 ,8.4 ,8.0 ,8.36E-04,6.37E-04,1.38E-03,5.54E-04,""
2015/2/1 8:00,16.0 ,15.3 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.4 ,7.9 ,1.27E-03,6.12E-04,1.13E-03,5.57E-04,""
2015/2/1 9:00,16.0 ,15.2 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.4 ,8.0 ,7.92E-04,6.48E-04,1.28E-03,5.65E-04,""
2015/2/1 10:00,15.9 ,15.2 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.5 ,8.0 ,ND,6.57E-04,1.06E-03,5.66E-04,""
2015/2/1 11:00,15.9 ,15.2 ,15.8 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.5 ,8.0 ,8.81E-04,6.53E-04,1.12E-03,5.78E-04,""
2015/2/1 12:00,15.9 ,15.2 ,15.8 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.5 ,8.0 ,1.50E-03,5.58E-04,1.07E-03,5.74E-04,""
2015/2/1 13:00,15.9 ,15.2 ,15.8 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.5 ,8.0 ,7.92E-04,6.10E-04,1.10E-03,5.67E-04,""
2015/2/1 14:00,15.9 ,15.2 ,15.8 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.5 ,8.0 ,1.02E-03,6.18E-04,1.29E-03,5.41E-04,""
2015/2/1 15:00,15.9 ,15.2 ,15.8 ,15.8 ,15.7 ,15.6 ,2.5 ,1.9 ,8.5 ,8.0 ,8.11E-04,6.34E-04,1.14E-03,5.47E-04,""
2015/2/1 16:00,15.9 ,15.2 ,15.8 ,15.8 ,15.8 ,15.7 ,2.5 ,1.9 ,8.5 ,8.0 ,8.47E-04,6.37E-04,1.27E-03,5.56E-04,""
2015/2/1 17:00,16.0 ,15.2 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.5 ,8.0 ,7.36E-04,5.89E-04,1.30E-03,5.61E-04,""
2015/2/1 18:00,15.9 ,15.2 ,15.8 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.5 ,8.0 ,7.55E-04,6.21E-04,1.15E-03,5.55E-04,""
2015/2/1 19:00,16.0 ,15.3 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.5 ,8.0 ,1.11E-03,5.83E-04,1.34E-03,5.57E-04,""
2015/2/1 20:00,15.9 ,15.2 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.4 ,7.9 ,7.90E-04,5.93E-04,1.40E-03,5.46E-04,""
2015/2/1 21:00,15.9 ,15.2 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.4 ,7.9 ,7.44E-04,5.89E-04,1.11E-03,5.66E-04,""
2015/2/1 22:00,16.0 ,15.3 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.4 ,7.9 ,7.47E-04,6.34E-04,1.12E-03,5.70E-04,""
2015/2/1 23:00,16.0 ,15.2 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.4 ,7.9 ,7.41E-04,5.79E-04,1.47E-03,5.48E-04,""
2015/2/2 0:00,15.9 ,15.2 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.4 ,7.9 ,ND,6.58E-04,1.18E-03,5.74E-04,""
2015/2/2 1:00,16.0 ,15.2 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.4 ,7.9 ,ND,6.65E-04,1.21E-03,5.63E-04,""
2015/2/2 2:00,15.9 ,15.2 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.4 ,7.9 ,1.01E-03,6.28E-04,1.45E-03,5.53E-04,""
2015/2/2 3:00,15.9 ,15.2 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.4 ,7.9 ,1.16E-03,6.38E-04,1.19E-03,5.61E-04,""
2015/2/2 4:00,15.9 ,15.2 ,15.8 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.3 ,7.8 ,7.15E-04,6.25E-04,1.15E-03,5.66E-04,""
2015/2/2 5:00,15.9 ,15.2 ,15.8 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.3 ,7.8 ,1.06E-03,5.65E-04,1.22E-03,5.47E-04,""
2015/2/2 6:00,15.9 ,15.2 ,15.8 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.3 ,7.8 ,1.12E-03,5.77E-04,1.26E-03,5.54E-04,""
2015/2/2 7:00,15.9 ,15.2 ,15.8 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.3 ,7.8 ,9.56E-04,5.82E-04,1.29E-03,5.49E-04,""
2015/2/2 8:00,15.9 ,15.2 ,15.8 ,15.9 ,15.8 ,15.7 ,2.5 ,1.9 ,8.3 ,7.8 ,8.09E-04,6.38E-04,1.04E-03,5.57E-04,""
2015/2/2 9:00,15.9 ,15.2 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,1.9 ,8.3 ,7.8 ,ND,6.11E-04,1.25E-03,5.59E-04,""
2015/2/2 10:00,15.9 ,15.2 ,15.8 ,15.9 ,15.7 ,15.7 ,2.5 ,1.9 ,8.3 ,7.8 ,7.61E-04,5.67E-04,1.17E-03,5.67E-04,""
2015/2/2 11:00,15.9 ,15.2 ,15.8 ,15.8 ,15.7 ,15.6 ,2.5 ,1.9 ,8.3 ,7.9 ,9.44E-04,6.17E-04,1.06E-03,5.60E-04,""
2015/2/2 12:00,15.8 ,15.1 ,15.8 ,15.8 ,15.7 ,15.6 ,2.5 ,1.9 ,8.4 ,7.9 ,9.79E-04,5.91E-04,1.20E-03,5.66E-04,""
2015/2/2 13:00,15.8 ,15.1 ,15.8 ,15.8 ,15.7 ,15.6 ,2.5 ,1.9 ,8.4 ,7.9 ,1.00E-03,6.20E-04,1.18E-03,5.56E-04,""
2015/2/2 14:00,15.9 ,15.1 ,15.8 ,15.8 ,15.7 ,15.6 ,2.5 ,1.9 ,8.4 ,7.9 ,9.59E-04,5.83E-04,1.42E-03,5.59E-04,""
2015/2/2 15:00,15.8 ,15.1 ,15.8 ,15.8 ,15.7 ,15.6 ,2.5 ,1.9 ,8.4 ,7.9 ,8.01E-04,6.38E-04,1.54E-03,5.48E-04,""
2015/2/2 16:00,15.8 ,15.1 ,15.8 ,15.8 ,15.7 ,15.6 ,2.5 ,1.9 ,8.4 ,8.0 ,1.16E-03,6.35E-04,1.20E-03,5.62E-04,""
2015/2/2 17:00,15.8 ,15.1 ,15.8 ,15.8 ,15.7 ,15.6 ,2.5 ,1.9 ,8.4 ,8.0 ,8.64E-04,5.98E-04,1.18E-03,5.75E-04,""
2015/2/2 18:00,15.8 ,15.1 ,15.8 ,15.8 ,15.7 ,15.6 ,2.4 ,1.9 ,8.5 ,8.0 ,9.27E-04,6.13E-04,1.29E-03,5.92E-04,""
2015/2/2 19:00,15.8 ,15.1 ,15.8 ,15.8 ,15.7 ,15.6 ,2.4 ,1.9 ,8.5 ,7.9 ,1.17E-03,6.23E-04,1.20E-03,5.54E-04,""
2015/2/2 20:00,15.9 ,15.1 ,15.8 ,15.8 ,15.7 ,15.6 ,2.4 ,1.9 ,8.4 ,7.9 ,1.05E-03,6.10E-04,1.10E-03,5.53E-04,""
2015/2/2 21:00,15.9 ,15.1 ,15.8 ,15.8 ,15.7 ,15.6 ,2.4 ,1.9 ,8.4 ,7.9 ,9.33E-04,6.49E-04,1.44E-03,5.70E-04,""
2015/2/2 22:00,15.9 ,15.1 ,15.8 ,15.8 ,15.7 ,15.6 ,2.4 ,1.9 ,8.4 ,7.9 ,1.35E-03,5.58E-04,1.36E-03,5.51E-04,""
2015/2/2 23:00,15.8 ,15.1 ,15.8 ,15.8 ,15.7 ,15.6 ,2.4 ,1.9 ,8.4 ,7.9 ,1.31E-03,6.09E-04,1.35E-03,5.53E-04,""
2015/2/3 0:00,15.8 ,15.1 ,15.7 ,15.8 ,15.7 ,15.6 ,2.4 ,1.9 ,8.4 ,7.9 ,8.64E-04,5.90E-04,1.31E-03,5.68E-04,""
2015/2/3 1:00,15.8 ,15.1 ,15.8 ,15.8 ,15.7 ,15.6 ,2.4 ,1.9 ,8.4 ,7.8 ,6.77E-04,5.96E-04,1.39E-03,5.71E-04,""
2015/2/3 2:00,15.8 ,15.1 ,15.8 ,15.8 ,15.7 ,15.6 ,2.4 ,1.9 ,8.4 ,7.8 ,1.30E-03,6.37E-04,1.67E-03,5.41E-04,""
2015/2/3 3:00,15.8 ,15.1 ,15.8 ,15.8 ,15.7 ,15.6 ,2.4 ,1.9 ,8.3 ,7.8 ,1.05E-03,6.36E-04,1.18E-03,5.50E-04,""
2015/2/3 4:00,15.8 ,15.1 ,15.8 ,15.8 ,15.7 ,15.6 ,2.4 ,1.9 ,8.3 ,7.8 ,9.57E-04,6.28E-04,9.39E-04,5.70E-04,""
2015/2/3 5:00,15.8 ,15.1 ,15.7 ,15.8 ,15.7 ,15.6 ,2.4 ,1.9 ,8.3 ,7.8 ,9.48E-04,5.83E-04,1.13E-03,5.75E-04,""
2015/2/3 6:00,15.8 ,15.1 ,15.7 ,15.7 ,15.6 ,15.6 ,2.4 ,1.9 ,8.3 ,7.7 ,7.04E-04,5.98E-04,1.25E-03,5.57E-04,""
2015/2/3 7:00,15.8 ,15.1 ,15.7 ,15.8 ,15.7 ,15.6 ,2.4 ,1.9 ,8.3 ,7.7 ,1.45E-03,6.31E-04,1.53E-03,5.55E-04,""
2015/2/3 8:00,15.8 ,15.1 ,15.7 ,15.7 ,15.7 ,15.6 ,2.4 ,1.9 ,8.3 ,7.7 ,8.79E-04,6.39E-04,1.07E-03,5.60E-04,""
2015/2/3 9:00,15.8 ,15.1 ,15.7 ,15.8 ,15.6 ,15.6 ,2.4 ,1.9 ,8.3 ,7.7 ,1.24E-03,6.20E-04,1.30E-03,5.53E-04,""
2015/2/3 10:00,15.8 ,15.1 ,15.7 ,15.7 ,15.6 ,15.6 ,2.4 ,1.9 ,8.3 ,7.8 ,8.91E-04,6.43E-04,1.38E-03,5.55E-04,""
2015/2/3 11:00,15.8 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,1.15E-03,6.30E-04,1.19E-03,5.62E-04,""
2015/2/3 12:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,1.20E-03,6.39E-04,1.01E-03,5.75E-04,""
2015/2/3 13:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,8.91E-04,5.89E-04,1.15E-03,5.67E-04,""
2015/2/3 14:00,15.7 ,15.0 ,15.6 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,1.01E-03,6.49E-04,1.08E-03,5.53E-04,""
2015/2/3 15:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.9 ,1.14E-03,6.29E-04,1.01E-03,5.81E-04,""
2015/2/3 16:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.9 ,7.53E-04,6.25E-04,1.28E-03,5.56E-04,""
2015/2/3 17:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.9 ,8.70E-04,6.29E-04,8.29E-04,5.63E-04,""
2015/2/3 18:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.9 ,ND,6.44E-04,1.46E-03,5.49E-04,""
2015/2/3 19:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,8.51E-04,6.49E-04,1.13E-03,5.71E-04,""
2015/2/3 20:00,15.8 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,1.15E-03,6.26E-04,1.04E-03,6.26E-04,""
2015/2/3 21:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,1.07E-03,6.57E-04,1.23E-03,5.50E-04,""
2015/2/3 22:00,15.8 ,15.0 ,15.7 ,15.7 ,15.6 ,15.6 ,2.4 ,1.9 ,8.3 ,7.8 ,8.63E-04,6.37E-04,1.27E-03,5.61E-04,""
2015/2/3 23:00,15.8 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,1.05E-03,6.39E-04,1.20E-03,5.71E-04,""
2015/2/4 0:00,15.8 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,7.60E-04,5.88E-04,1.22E-03,5.65E-04,""
2015/2/4 1:00,15.8 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,8.67E-04,6.02E-04,1.12E-03,5.61E-04,""
2015/2/4 2:00,15.8 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,7.57E-04,6.53E-04,1.22E-03,5.60E-04,""
2015/2/4 3:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,9.75E-04,5.79E-04,1.16E-03,5.64E-04,""
2015/2/4 4:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,1.32E-03,6.34E-04,1.60E-03,5.49E-04,""
2015/2/4 5:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,1.11E-03,6.60E-04,1.39E-03,5.56E-04,""
2015/2/4 6:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,7.19E-04,5.90E-04,1.25E-03,5.45E-04,""
2015/2/4 7:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,1.15E-03,5.78E-04,1.32E-03,5.46E-04,""
2015/2/4 8:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,1.15E-03,5.91E-04,1.39E-03,5.44E-04,""
2015/2/4 9:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,1.12E-03,5.99E-04,1.43E-03,5.55E-04,""
2015/2/4 10:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,ND,6.66E-04,1.42E-03,5.49E-04,""
2015/2/4 11:00,15.8 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,1.06E-03,5.90E-04,1.04E-03,5.56E-04,""
2015/2/4 12:00,15.8 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,1.15E-03,6.31E-04,1.08E-03,5.58E-04,""
2015/2/4 13:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,1.16E-03,6.37E-04,1.42E-03,5.30E-04,""
2015/2/4 14:00,15.8 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.9 ,8.51E-04,6.46E-04,1.02E-03,5.51E-04,""
2015/2/4 15:00,15.8 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.4 ,7.9 ,1.05E-03,5.87E-04,1.11E-03,5.63E-04,""
2015/2/4 16:00,15.8 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.4 ,7.9 ,7.81E-04,6.05E-04,1.03E-03,5.47E-04,""
2015/2/4 17:00,15.7 ,15.0 ,15.6 ,15.7 ,15.6 ,15.5 ,2.4 ,2.0 ,8.4 ,7.9 ,8.68E-04,6.14E-04,8.46E-04,5.69E-04,""
2015/2/4 18:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.4 ,7.9 ,1.13E-03,6.31E-04,1.40E-03,5.32E-04,""
2015/2/4 19:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.4 ,7.9 ,ND,6.70E-04,1.12E-03,5.48E-04,""
2015/2/4 20:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.4 ,7.9 ,6.47E-04,6.19E-04,1.23E-03,5.52E-04,""
2015/2/4 21:00,15.8 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.4 ,7.9 ,9.76E-04,6.65E-04,1.35E-03,5.34E-04,""
2015/2/4 22:00,15.7 ,15.0 ,15.6 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.4 ,7.9 ,1.21E-03,6.20E-04,1.46E-03,5.44E-04,""
2015/2/4 23:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,2.0 ,8.4 ,7.9 ,9.48E-04,6.61E-04,1.19E-03,5.66E-04,""
2015/2/5 0:00,15.7 ,15.0 ,15.6 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.4 ,7.9 ,8.38E-04,6.67E-04,1.12E-03,5.55E-04,""
2015/2/5 1:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.5 ,2.0 ,8.4 ,7.9 ,1.11E-03,6.48E-04,1.18E-03,5.39E-04,""
2015/2/5 2:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.4 ,7.9 ,8.54E-04,6.22E-04,1.10E-03,5.53E-04,""
2015/2/5 3:00,15.7 ,15.0 ,15.6 ,15.7 ,15.6 ,15.5 ,2.4 ,2.0 ,8.4 ,7.9 ,8.20E-04,6.23E-04,1.31E-03,5.33E-04,""
2015/2/5 4:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,9.14E-04,5.92E-04,1.20E-03,5.61E-04,""
2015/2/5 5:00,15.7 ,15.0 ,15.6 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,8.23E-04,6.21E-04,1.34E-03,5.57E-04,""
2015/2/5 6:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,8.79E-04,5.99E-04,1.23E-03,5.50E-04,""
2015/2/5 7:00,15.7 ,15.0 ,15.6 ,15.6 ,15.6 ,15.5 ,2.4 ,2.0 ,8.3 ,7.8 ,1.26E-03,6.05E-04,1.47E-03,5.46E-04,""
2015/2/5 8:00,15.7 ,15.0 ,15.6 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,9.39E-04,6.14E-04,1.11E-03,5.58E-04,""
2015/2/5 9:00,15.7 ,15.0 ,15.6 ,15.7 ,15.6 ,15.5 ,2.4 ,2.0 ,8.3 ,7.8 ,9.28E-04,6.07E-04,1.25E-03,5.57E-04,""
2015/2/5 10:00,15.7 ,15.0 ,15.7 ,15.7 ,15.6 ,15.5 ,2.4 ,1.9 ,8.3 ,7.8 ,9.22E-04,6.63E-04,1.51E-03,5.37E-04,""
2015/2/5 11:00,15.7 ,15.0 ,15.6 ,15.7 ,15.6 ,15.5 ,2.5 ,1.9 ,8.3 ,7.8 ,1.02E-03,6.49E-04,1.13E-03,5.42E-04,""
2015/2/5 12:00,15.7 ,15.0 ,15.6 ,15.7 ,15.6 ,15.5 ,2.4 ,2.0 ,8.3 ,7.8 ,8.31E-04,6.03E-04,1.26E-03,5.49E-04,""
2015/2/5 13:00,15.7 ,15.0 ,15.6 ,15.7 ,15.6 ,15.5 ,2.5 ,1.9 ,8.4 ,8.1 ,1.01E-03,6.13E-04,1.27E-03,5.44E-04,""
2015/2/5 14:00,15.7 ,15.0 ,15.6 ,15.7 ,15.6 ,15.5 ,2.5 ,2.0 ,8.3 ,7.8 ,1.13E-03,6.67E-04,9.65E-04,5.86E-04,""
2015/2/5 15:00,15.7 ,15.0 ,15.6 ,15.7 ,15.6 ,15.5 ,2.4 ,2.0 ,8.3 ,7.8 ,7.04E-04,6.77E-04,1.14E-03,5.47E-04,""
2015/2/5 16:00,15.7 ,15.0 ,15.6 ,15.7 ,15.6 ,15.5 ,2.5 ,2.0 ,8.3 ,7.8 ,7.82E-04,6.81E-04,1.48E-03,5.16E-04,""
2015/2/5 17:00,15.7 ,15.0 ,15.6 ,15.6 ,15.5 ,15.5 ,2.5 ,2.0 ,8.3 ,7.8 ,7.41E-04,6.17E-04,1.30E-03,5.40E-04,""
2015/2/5 18:00,15.7 ,15.0 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,8.3 ,7.8 ,ND,6.77E-04,1.41E-03,5.33E-04,""
2015/2/5 19:00,15.7 ,15.0 ,15.6 ,15.6 ,15.5 ,15.5 ,2.5 ,2.0 ,8.3 ,7.8 ,7.82E-04,6.19E-04,1.35E-03,5.32E-04,""
2015/2/5 20:00,15.7 ,15.0 ,15.6 ,15.6 ,15.6 ,15.5 ,2.5 ,2.0 ,8.3 ,7.8 ,1.03E-03,6.45E-04,9.60E-04,5.55E-04,""
2015/2/5 21:00,15.7 ,14.9 ,15.6 ,15.6 ,15.5 ,15.5 ,2.5 ,2.0 ,8.3 ,7.8 ,1.10E-03,6.60E-04,1.27E-03,5.41E-04,""
2015/2/5 22:00,15.7 ,15.0 ,15.6 ,15.6 ,15.5 ,15.5 ,2.5 ,2.0 ,8.3 ,7.8 ,7.05E-04,6.78E-04,1.22E-03,5.31E-04,""
2015/2/5 23:00,15.7 ,15.0 ,15.6 ,15.6 ,15.5 ,15.5 ,2.5 ,2.0 ,8.3 ,7.8 ,7.14E-04,6.16E-04,1.07E-03,5.41E-04,""
2015/2/6 0:00,15.7 ,14.9 ,15.6 ,15.6 ,15.5 ,15.4 ,2.4 ,1.9 ,8.3 ,7.8 ,ND,6.58E-04,1.05E-03,5.62E-04,""
