,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2015/2/6 1:00,15.7 ,14.9 ,15.6 ,15.7 ,15.6 ,15.5 ,2.5 ,2.0 ,8.3 ,7.8 ,1.06E-03,5.88E-04,8.47E-04,5.67E-04,""
2015/2/6 2:00,15.7 ,14.9 ,15.6 ,15.6 ,15.6 ,15.5 ,2.5 ,2.0 ,8.2 ,7.8 ,ND,6.29E-04,1.27E-03,5.39E-04,""
2015/2/6 3:00,15.7 ,15.0 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,8.2 ,7.7 ,1.07E-03,5.94E-04,1.65E-03,5.42E-04,""
2015/2/6 4:00,15.7 ,15.0 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,1.9 ,8.2 ,7.7 ,ND,6.79E-04,1.06E-03,5.48E-04,""
2015/2/6 5:00,15.7 ,14.9 ,15.6 ,15.6 ,15.5 ,15.5 ,2.5 ,2.0 ,8.2 ,7.7 ,8.03E-04,6.05E-04,1.23E-03,5.62E-04,""
2015/2/6 6:00,15.6 ,14.9 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,1.9 ,8.2 ,7.7 ,1.03E-03,6.46E-04,1.17E-03,5.50E-04,""
2015/2/6 7:00,15.6 ,14.9 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,8.2 ,7.7 ,ND,6.29E-04,1.41E-03,5.33E-04,""
2015/2/6 8:00,15.6 ,14.9 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,8.2 ,7.7 ,1.05E-03,6.46E-04,1.48E-03,5.40E-04,""
2015/2/6 9:00,15.7 ,14.9 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,8.2 ,7.7 ,9.23E-04,6.22E-04,1.28E-03,5.47E-04,""
2015/2/6 10:00,15.7 ,15.0 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,8.2 ,7.7 ,9.74E-04,6.45E-04,1.25E-03,5.61E-04,""
2015/2/6 11:00,15.7 ,14.9 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,8.2 ,7.7 ,ND,6.37E-04,1.03E-03,5.93E-04,""
2015/2/6 12:00,15.7 ,15.0 ,15.6 ,15.6 ,15.5 ,15.5 ,2.5 ,1.9 ,8.2 ,7.8 ,1.24E-03,5.89E-04,1.05E-03,5.72E-04,""
2015/2/6 13:00,15.7 ,15.0 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,8.2 ,7.8 ,1.03E-03,6.12E-04,1.23E-03,5.29E-04,""
2015/2/6 14:00,15.6 ,14.9 ,15.5 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,8.3 ,7.8 ,8.44E-04,6.52E-04,1.16E-03,5.68E-04,""
2015/2/6 15:00,15.6 ,14.9 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,8.3 ,7.8 ,1.01E-03,5.98E-04,1.26E-03,5.38E-04,""
2015/2/6 16:00,15.6 ,14.9 ,15.5 ,15.6 ,15.5 ,15.4 ,2.5 ,1.9 ,8.3 ,7.8 ,1.02E-03,6.06E-04,1.05E-03,5.43E-04,""
2015/2/6 17:00,15.6 ,14.9 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,8.3 ,7.8 ,1.07E-03,5.89E-04,1.44E-03,5.30E-04,""
2015/2/6 18:00,15.6 ,14.9 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,1.9 ,8.3 ,7.8 ,1.10E-03,5.72E-04,1.06E-03,5.49E-04,""
2015/2/6 19:00,15.6 ,14.9 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,8.3 ,7.8 ,8.87E-04,6.07E-04,1.13E-03,5.44E-04,""
2015/2/6 20:00,15.6 ,14.9 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,1.9 ,8.3 ,7.8 ,7.39E-04,5.91E-04,1.29E-03,5.23E-04,""
2015/2/6 21:00,15.6 ,14.9 ,15.5 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,8.3 ,7.8 ,6.63E-04,6.37E-04,1.12E-03,5.31E-04,""
2015/2/6 22:00,15.6 ,14.9 ,15.5 ,15.6 ,15.5 ,15.4 ,2.5 ,1.9 ,8.3 ,7.8 ,1.12E-03,6.82E-04,1.07E-03,5.48E-04,""
2015/2/6 23:00,15.6 ,14.9 ,15.5 ,15.6 ,15.5 ,15.4 ,2.5 ,1.9 ,8.2 ,7.8 ,7.96E-04,6.57E-04,8.38E-04,5.43E-04,""
2015/2/7 0:00,15.6 ,14.9 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,1.9 ,8.2 ,7.7 ,6.79E-04,6.68E-04,1.34E-03,5.27E-04,""
2015/2/7 1:00,15.6 ,14.9 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,8.2 ,7.7 ,1.05E-03,6.12E-04,1.43E-03,5.26E-04,""
2015/2/7 2:00,15.6 ,14.9 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,8.2 ,7.7 ,ND,6.95E-04,1.18E-03,5.44E-04,""
2015/2/7 3:00,15.6 ,14.9 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,1.9 ,8.2 ,7.7 ,1.19E-03,5.91E-04,8.87E-04,5.57E-04,""
2015/2/7 4:00,15.6 ,14.9 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,1.9 ,8.2 ,7.7 ,8.55E-04,6.21E-04,1.32E-03,5.23E-04,""
2015/2/7 5:00,15.6 ,14.9 ,15.5 ,15.6 ,15.5 ,15.4 ,2.5 ,1.9 ,8.2 ,7.6 ,7.52E-04,6.54E-04,1.25E-03,5.50E-04,""
2015/2/7 6:00,15.6 ,14.9 ,15.5 ,15.6 ,15.5 ,15.4 ,2.5 ,1.9 ,8.2 ,7.6 ,8.59E-04,6.71E-04,1.48E-03,5.49E-04,""
2015/2/7 7:00,15.6 ,14.9 ,15.5 ,15.6 ,15.5 ,15.4 ,2.5 ,1.9 ,8.1 ,7.6 ,6.89E-04,6.75E-04,1.24E-03,5.37E-04,""
2015/2/7 8:00,15.6 ,14.9 ,15.6 ,15.6 ,15.5 ,15.4 ,2.4 ,1.9 ,8.1 ,7.6 ,6.50E-04,6.12E-04,1.20E-03,5.63E-04,""
2015/2/7 9:00,15.6 ,14.9 ,15.5 ,15.6 ,15.5 ,15.4 ,2.5 ,1.9 ,8.1 ,7.6 ,6.91E-04,6.53E-04,1.42E-03,5.47E-04,""
2015/2/7 10:00,15.6 ,14.9 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,1.9 ,8.2 ,7.7 ,9.30E-04,6.69E-04,7.09E-04,5.66E-04,""
2015/2/7 11:00,15.6 ,14.9 ,15.5 ,15.6 ,15.5 ,15.4 ,2.5 ,1.9 ,8.2 ,7.7 ,1.07E-03,5.98E-04,1.41E-03,5.41E-04,""
2015/2/7 12:00,15.6 ,14.9 ,15.5 ,15.6 ,15.5 ,15.4 ,2.4 ,1.9 ,8.2 ,7.7 ,7.81E-04,5.98E-04,1.38E-03,5.38E-04,""
2015/2/7 13:00,15.6 ,14.9 ,15.5 ,15.6 ,15.5 ,15.4 ,2.4 ,1.9 ,8.2 ,7.7 ,6.49E-04,6.16E-04,1.08E-03,5.47E-04,""
2015/2/7 14:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,1.9 ,8.2 ,7.8 ,8.19E-04,6.19E-04,1.05E-03,5.55E-04,""
2015/2/7 15:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,1.9 ,8.2 ,7.8 ,1.12E-03,6.34E-04,1.53E-03,5.19E-04,""
2015/2/7 16:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,1.9 ,8.3 ,7.8 ,7.53E-04,6.16E-04,1.30E-03,5.26E-04,""
2015/2/7 17:00,15.6 ,14.8 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,1.9 ,8.3 ,7.8 ,9.64E-04,6.13E-04,1.14E-03,5.40E-04,""
2015/2/7 18:00,15.6 ,14.9 ,15.5 ,15.5 ,15.5 ,15.4 ,2.4 ,1.9 ,8.3 ,7.8 ,1.11E-03,5.96E-04,1.17E-03,5.49E-04,""
2015/2/7 19:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.4 ,1.9 ,8.3 ,7.8 ,7.67E-04,6.13E-04,1.37E-03,5.31E-04,""
2015/2/7 20:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,1.9 ,8.3 ,7.8 ,7.82E-04,6.62E-04,1.28E-03,5.34E-04,""
2015/2/7 21:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.4 ,1.9 ,8.3 ,7.8 ,8.80E-04,6.58E-04,1.30E-03,5.38E-04,""
2015/2/7 22:00,15.6 ,14.9 ,15.5 ,15.6 ,15.5 ,15.4 ,2.4 ,1.9 ,8.3 ,7.8 ,8.41E-04,6.19E-04,9.90E-04,5.41E-04,""
2015/2/7 23:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.4 ,1.9 ,8.3 ,7.8 ,1.10E-03,5.94E-04,1.33E-03,5.43E-04,""
2015/2/8 0:00,15.6 ,14.9 ,15.5 ,15.5 ,15.5 ,15.4 ,2.5 ,1.9 ,8.3 ,7.8 ,8.67E-04,6.08E-04,1.31E-03,5.28E-04,""
2015/2/8 1:00,15.6 ,14.8 ,15.5 ,15.5 ,15.5 ,15.4 ,2.4 ,1.9 ,8.3 ,7.8 ,7.60E-04,6.26E-04,1.90E-03,5.11E-04,""
2015/2/8 2:00,15.6 ,14.9 ,15.5 ,15.6 ,15.5 ,15.4 ,2.4 ,1.9 ,8.3 ,7.8 ,8.92E-04,6.01E-04,1.45E-03,5.26E-04,""
2015/2/8 3:00,15.6 ,14.9 ,15.5 ,15.6 ,15.5 ,15.4 ,2.4 ,1.9 ,8.3 ,7.8 ,8.07E-04,6.56E-04,1.07E-03,5.58E-04,""
2015/2/8 4:00,15.6 ,14.9 ,15.5 ,15.6 ,15.5 ,15.4 ,2.4 ,1.9 ,8.3 ,7.8 ,1.01E-03,6.03E-04,1.52E-03,5.34E-04,""
2015/2/8 5:00,15.6 ,14.8 ,15.5 ,15.5 ,15.4 ,15.4 ,2.4 ,1.9 ,8.3 ,7.8 ,7.80E-04,6.23E-04,9.07E-04,5.38E-04,""
2015/2/8 6:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.4 ,1.9 ,8.3 ,7.8 ,8.07E-04,6.07E-04,9.79E-04,5.36E-04,""
2015/2/8 7:00,15.6 ,14.8 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,1.9 ,8.3 ,7.8 ,1.05E-03,5.93E-04,1.09E-03,5.52E-04,""
2015/2/8 8:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.4 ,1.9 ,8.3 ,7.8 ,ND,6.57E-04,1.04E-03,5.57E-04,""
2015/2/8 9:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,8.3 ,7.8 ,ND,6.95E-04,1.32E-03,5.44E-04,""
2015/2/8 10:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.4 ,1.9 ,8.3 ,7.8 ,ND,6.69E-04,1.32E-03,5.29E-04,""
2015/2/8 11:00,15.6 ,14.9 ,15.5 ,15.5 ,15.5 ,15.4 ,2.5 ,1.9 ,8.3 ,7.9 ,7.67E-04,6.74E-04,1.19E-03,5.46E-04,""
2015/2/8 12:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.4 ,1.9 ,8.3 ,7.9 ,ND,6.64E-04,1.26E-03,5.22E-04,""
2015/2/8 13:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.4 ,1.9 ,8.4 ,7.9 ,6.91E-04,6.65E-04,1.35E-03,5.59E-04,""
2015/2/8 14:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.4 ,1.9 ,8.4 ,7.9 ,1.06E-03,6.43E-04,9.67E-04,5.47E-04,""
2015/2/8 15:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.4 ,1.9 ,8.4 ,7.9 ,ND,6.90E-04,1.45E-03,5.24E-04,""
2015/2/8 16:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.4 ,1.9 ,8.4 ,7.9 ,6.69E-04,6.66E-04,9.97E-04,5.54E-04,""
2015/2/8 17:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.4 ,1.9 ,8.4 ,7.9 ,1.12E-03,6.05E-04,8.31E-04,5.47E-04,""
2015/2/8 18:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.4 ,1.9 ,8.4 ,7.9 ,1.00E-03,5.95E-04,1.20E-03,5.34E-04,""
2015/2/8 19:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.4 ,1.9 ,8.4 ,7.9 ,8.22E-04,6.52E-04,1.24E-03,5.49E-04,""
2015/2/8 20:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.4 ,7.9 ,1.18E-03,6.50E-04,9.19E-04,5.84E-04,""
2015/2/8 21:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.4 ,1.9 ,8.4 ,7.9 ,9.12E-04,5.97E-04,1.21E-03,5.55E-04,""
2015/2/8 22:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,1.9 ,8.4 ,7.9 ,1.09E-03,6.58E-04,9.10E-04,5.46E-04,""
2015/2/8 23:00,15.5 ,14.8 ,15.4 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.4 ,7.9 ,ND,6.67E-04,1.40E-03,5.28E-04,""
2015/2/9 0:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.4 ,1.9 ,8.4 ,7.9 ,1.06E-03,6.09E-04,1.69E-03,5.32E-04,""
2015/2/9 1:00,15.5 ,14.8 ,15.4 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.4 ,7.9 ,ND,7.01E-04,1.36E-03,5.36E-04,""
2015/2/9 2:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.4 ,1.9 ,8.4 ,7.9 ,6.91E-04,6.18E-04,1.11E-03,5.50E-04,""
2015/2/9 3:00,15.5 ,14.8 ,15.5 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.4 ,7.9 ,1.11E-03,5.96E-04,1.02E-03,5.51E-04,""
2015/2/9 4:00,15.6 ,14.9 ,15.5 ,15.5 ,15.4 ,15.4 ,2.4 ,1.9 ,8.4 ,7.9 ,1.03E-03,6.44E-04,1.27E-03,5.34E-04,""
2015/2/9 5:00,15.5 ,14.8 ,15.5 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.4 ,7.9 ,7.41E-04,6.14E-04,1.07E-03,5.87E-04,""
2015/2/9 6:00,15.5 ,14.8 ,15.4 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.4 ,7.9 ,9.19E-04,6.31E-04,9.72E-04,5.79E-04,""
2015/2/9 7:00,15.5 ,14.8 ,15.4 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.3 ,7.8 ,1.01E-03,6.53E-04,1.27E-03,5.42E-04,""
2015/2/9 8:00,15.5 ,14.8 ,15.4 ,15.4 ,15.4 ,15.3 ,2.4 ,1.9 ,8.3 ,7.8 ,8.20E-04,6.56E-04,1.45E-03,5.49E-04,""
2015/2/9 9:00,15.6 ,14.8 ,15.5 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.3 ,7.8 ,1.15E-03,6.60E-04,8.41E-04,5.68E-04,""
2015/2/9 10:00,15.5 ,14.8 ,15.5 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.3 ,7.8 ,8.82E-04,6.75E-04,1.15E-03,5.50E-04,""
2015/2/9 11:00,15.5 ,14.8 ,15.5 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.3 ,7.8 ,1.02E-03,6.54E-04,1.44E-03,5.34E-04,""
2015/2/9 12:00,15.5 ,14.8 ,15.4 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.3 ,7.8 ,6.27E-04,6.19E-04,1.25E-03,5.42E-04,""
2015/2/9 13:00,15.5 ,14.8 ,15.4 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.3 ,7.9 ,1.04E-03,6.48E-04,9.91E-04,5.50E-04,""
2015/2/9 14:00,15.5 ,14.8 ,15.4 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.3 ,7.9 ,1.15E-03,6.35E-04,1.17E-03,5.42E-04,""
2015/2/9 15:00,15.5 ,14.8 ,15.4 ,15.4 ,15.4 ,15.3 ,2.4 ,1.9 ,8.3 ,7.8 ,7.05E-04,6.52E-04,1.32E-03,5.37E-04,""
2015/2/9 16:00,15.5 ,14.8 ,15.4 ,15.4 ,15.4 ,15.3 ,2.4 ,1.9 ,8.3 ,7.8 ,1.09E-03,6.38E-04,1.20E-03,5.75E-04,""
2015/2/9 17:00,15.5 ,14.8 ,15.4 ,15.4 ,15.4 ,15.3 ,2.4 ,1.9 ,8.3 ,7.8 ,1.10E-03,6.60E-04,1.18E-03,5.45E-04,""
2015/2/9 18:00,15.5 ,14.8 ,15.5 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.3 ,7.8 ,6.37E-04,6.17E-04,1.33E-03,5.86E-04,""
2015/2/9 19:00,15.5 ,14.8 ,15.5 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.2 ,7.7 ,1.31E-03,6.40E-04,1.01E-03,5.47E-04,""
2015/2/9 20:00,15.5 ,14.8 ,15.5 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.2 ,7.7 ,1.12E-03,5.86E-04,9.58E-04,5.66E-04,""
2015/2/9 21:00,15.5 ,14.8 ,15.5 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.2 ,7.7 ,1.06E-03,6.46E-04,1.23E-03,5.53E-04,""
2015/2/9 22:00,15.5 ,14.8 ,15.4 ,15.4 ,15.4 ,15.3 ,2.4 ,1.9 ,8.2 ,7.7 ,7.59E-04,6.87E-04,1.32E-03,5.43E-04,""
2015/2/9 23:00,15.5 ,14.8 ,15.4 ,15.4 ,15.4 ,15.2 ,2.4 ,1.9 ,8.1 ,7.6 ,ND,6.70E-04,1.11E-03,5.57E-04,""
2015/2/10 0:00,15.5 ,14.8 ,15.4 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.1 ,7.6 ,ND,6.98E-04,1.22E-03,5.49E-04,""
2015/2/10 1:00,15.5 ,14.8 ,15.4 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.1 ,7.6 ,7.81E-04,6.74E-04,1.54E-03,5.53E-04,""
2015/2/10 2:00,15.5 ,14.8 ,15.4 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.1 ,7.5 ,7.95E-04,6.54E-04,1.51E-03,5.28E-04,""
2015/2/10 3:00,15.5 ,14.8 ,15.5 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.0 ,7.5 ,ND,6.78E-04,1.35E-03,5.32E-04,""
2015/2/10 4:00,15.5 ,14.8 ,15.5 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,8.0 ,7.5 ,1.11E-03,6.46E-04,1.11E-03,5.39E-04,""
2015/2/10 5:00,15.5 ,14.7 ,15.4 ,15.4 ,15.4 ,15.3 ,2.4 ,1.9 ,8.0 ,7.5 ,1.03E-03,6.51E-04,1.67E-03,5.31E-04,""
2015/2/10 6:00,15.5 ,14.8 ,15.4 ,15.4 ,15.4 ,15.3 ,2.4 ,1.9 ,8.0 ,7.4 ,1.20E-03,6.49E-04,1.38E-03,5.42E-04,""
2015/2/10 7:00,15.5 ,14.8 ,15.4 ,15.4 ,15.4 ,15.3 ,2.4 ,1.9 ,7.9 ,7.4 ,7.60E-04,5.91E-04,1.32E-03,5.41E-04,""
2015/2/10 8:00,15.5 ,14.8 ,15.4 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,7.9 ,7.4 ,7.20E-04,6.58E-04,1.47E-03,5.49E-04,""
2015/2/10 9:00,15.5 ,14.8 ,15.4 ,15.5 ,15.4 ,15.3 ,2.4 ,1.9 ,7.9 ,7.4 ,6.75E-04,6.21E-04,1.07E-03,5.57E-04,""
2015/2/10 10:00,15.5 ,14.8 ,15.4 ,15.4 ,15.4 ,15.3 ,2.4 ,1.9 ,7.9 ,7.4 ,1.09E-03,6.49E-04,1.10E-03,5.51E-04,""
2015/2/10 11:00,15.5 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.9 ,7.4 ,8.25E-04,6.75E-04,9.20E-04,5.75E-04,""
2015/2/10 12:00,15.5 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.9 ,7.4 ,1.10E-03,6.39E-04,1.18E-03,5.74E-04,""
2015/2/10 13:00,15.4 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.9 ,7.4 ,9.67E-04,5.92E-04,8.56E-04,5.80E-04,""
2015/2/10 14:00,15.5 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.9 ,7.4 ,9.19E-04,6.39E-04,1.41E-03,5.52E-04,""
2015/2/10 15:00,15.4 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.9 ,7.4 ,6.83E-04,5.95E-04,1.24E-03,5.72E-04,""
2015/2/10 16:00,15.4 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.9 ,7.4 ,7.68E-04,6.41E-04,1.31E-03,5.38E-04,""
2015/2/10 17:00,15.5 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.9 ,7.4 ,1.23E-03,6.30E-04,1.47E-03,5.40E-04,""
2015/2/10 18:00,15.5 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.9 ,7.4 ,ND,6.49E-04,1.52E-03,5.58E-04,""
2015/2/10 19:00,15.5 ,14.8 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.9 ,7.4 ,1.01E-03,6.56E-04,1.67E-03,5.48E-04,""
2015/2/10 20:00,15.5 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.9 ,7.4 ,ND,6.72E-04,1.10E-03,5.63E-04,""
2015/2/10 21:00,15.4 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.9 ,7.4 ,7.50E-04,6.66E-04,1.16E-03,5.76E-04,""
2015/2/10 22:00,15.4 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.9 ,7.4 ,1.03E-03,6.43E-04,1.04E-03,5.74E-04,""
2015/2/10 23:00,15.5 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.9 ,7.4 ,1.23E-03,6.38E-04,1.15E-03,5.75E-04,""
2015/2/11 0:00,15.4 ,14.7 ,15.3 ,15.4 ,15.2 ,15.2 ,2.4 ,1.9 ,7.9 ,7.4 ,1.07E-03,6.57E-04,1.21E-03,5.54E-04,""
2015/2/11 1:00,15.4 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.9 ,7.4 ,1.08E-03,6.38E-04,1.14E-03,5.64E-04,""
2015/2/11 2:00,15.4 ,14.7 ,15.3 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.8 ,7.4 ,6.77E-04,6.45E-04,8.54E-04,5.82E-04,""
2015/2/11 3:00,15.4 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.8 ,7.3 ,8.73E-04,6.43E-04,1.10E-03,5.57E-04,""
2015/2/11 4:00,15.4 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.8 ,7.3 ,1.30E-03,6.14E-04,1.23E-03,5.54E-04,""
2015/2/11 5:00,15.4 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.8 ,7.3 ,8.72E-04,6.49E-04,1.29E-03,5.33E-04,""
2015/2/11 6:00,15.4 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.8 ,7.3 ,8.68E-04,6.37E-04,1.08E-03,5.61E-04,""
2015/2/11 7:00,15.4 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.8 ,7.3 ,1.04E-03,6.38E-04,1.22E-03,5.44E-04,""
2015/2/11 8:00,15.4 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,7.8 ,7.3 ,9.64E-04,6.45E-04,1.31E-03,5.49E-04,""
2015/2/11 9:00,15.4 ,14.7 ,15.3 ,15.4 ,15.2 ,15.2 ,2.4 ,1.9 ,7.8 ,7.3 ,1.06E-03,6.39E-04,1.53E-03,5.26E-04,""
2015/2/11 10:00,15.4 ,14.7 ,15.3 ,15.4 ,15.2 ,15.2 ,2.4 ,1.9 ,7.8 ,7.3 ,7.44E-04,6.41E-04,1.34E-03,5.48E-04,""
2015/2/11 11:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.1 ,2.4 ,1.9 ,7.9 ,7.4 ,6.54E-04,5.92E-04,1.40E-03,5.62E-04,""
2015/2/11 12:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.1 ,2.4 ,1.9 ,7.9 ,7.4 ,8.01E-04,5.96E-04,1.32E-03,5.62E-04,""
2015/2/11 13:00,15.4 ,14.6 ,15.2 ,15.3 ,15.2 ,15.1 ,2.4 ,1.9 ,7.9 ,7.4 ,1.05E-03,5.91E-04,1.31E-03,5.57E-04,""
2015/2/11 14:00,15.4 ,14.6 ,15.3 ,15.3 ,15.2 ,15.1 ,2.4 ,1.9 ,7.9 ,7.5 ,ND,6.50E-04,1.20E-03,5.64E-04,""
2015/2/11 15:00,15.4 ,14.6 ,15.2 ,15.3 ,15.2 ,15.1 ,2.4 ,1.9 ,8.0 ,7.5 ,1.26E-03,6.39E-04,1.00E-03,5.87E-04,""
2015/2/11 16:00,15.4 ,14.7 ,15.3 ,15.4 ,15.2 ,15.2 ,2.4 ,1.9 ,8.0 ,7.5 ,1.27E-03,6.42E-04,1.42E-03,5.46E-04,""
2015/2/11 17:00,15.4 ,14.7 ,15.3 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,8.0 ,7.5 ,1.11E-03,6.39E-04,1.34E-03,5.51E-04,""
2015/2/11 18:00,15.4 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,8.0 ,7.5 ,1.03E-03,5.94E-04,1.22E-03,5.43E-04,""
2015/2/11 19:00,15.4 ,14.7 ,15.3 ,15.4 ,15.2 ,15.2 ,2.4 ,1.9 ,8.0 ,7.5 ,7.94E-04,6.53E-04,1.01E-03,5.57E-04,""
2015/2/11 20:00,15.4 ,14.7 ,15.3 ,15.4 ,15.2 ,15.1 ,2.4 ,1.9 ,8.0 ,7.5 ,1.07E-03,6.63E-04,9.26E-04,5.42E-04,""
2015/2/11 21:00,15.4 ,14.7 ,15.3 ,15.4 ,15.2 ,15.2 ,2.4 ,1.9 ,8.0 ,7.5 ,1.02E-03,6.57E-04,1.43E-03,5.38E-04,""
2015/2/11 22:00,15.4 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,8.0 ,7.5 ,ND,6.17E-04,1.10E-03,5.75E-04,""
2015/2/11 23:00,15.4 ,14.7 ,15.3 ,15.4 ,15.2 ,15.2 ,2.4 ,1.9 ,8.0 ,7.5 ,8.51E-04,6.44E-04,1.15E-03,5.62E-04,""
2015/2/12 0:00,15.4 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,8.0 ,7.5 ,1.16E-03,6.30E-04,1.22E-03,5.55E-04,""
2015/2/12 1:00,15.4 ,14.7 ,15.3 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,8.0 ,7.5 ,9.71E-04,5.92E-04,1.11E-03,5.54E-04,""
2015/2/12 2:00,15.4 ,14.7 ,15.3 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,8.0 ,7.5 ,9.43E-04,6.51E-04,1.17E-03,5.39E-04,""
2015/2/12 3:00,15.4 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,8.0 ,7.5 ,8.81E-04,6.52E-04,1.37E-03,5.39E-04,""
2015/2/12 4:00,15.4 ,14.7 ,15.3 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,8.0 ,7.5 ,1.15E-03,6.39E-04,1.20E-03,5.51E-04,""
2015/2/12 5:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.1 ,2.4 ,1.9 ,8.0 ,7.5 ,1.33E-03,5.90E-04,1.15E-03,5.44E-04,""
2015/2/12 6:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.1 ,2.4 ,1.9 ,8.0 ,7.5 ,7.15E-04,6.59E-04,1.11E-03,5.58E-04,""
2015/2/12 7:00,15.4 ,14.7 ,15.3 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,8.0 ,7.5 ,1.04E-03,5.96E-04,1.14E-03,5.60E-04,""
2015/2/12 8:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.1 ,2.4 ,1.9 ,8.0 ,7.5 ,1.18E-03,6.31E-04,1.35E-03,5.30E-04,""
2015/2/12 9:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.1 ,2.4 ,1.9 ,8.0 ,7.5 ,ND,6.33E-04,1.34E-03,5.32E-04,""
2015/2/12 10:00,15.4 ,14.7 ,15.4 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,8.0 ,7.5 ,1.09E-03,5.81E-04,1.04E-03,5.48E-04,""
2015/2/12 11:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.1 ,2.4 ,1.9 ,8.0 ,7.6 ,1.14E-03,6.38E-04,1.16E-03,5.52E-04,""
2015/2/12 12:00,15.4 ,14.7 ,15.4 ,15.4 ,15.2 ,15.2 ,2.4 ,1.9 ,8.1 ,7.6 ,1.06E-03,6.32E-04,1.26E-03,5.56E-04,""
2015/2/12 13:00,15.4 ,14.7 ,15.3 ,15.4 ,15.2 ,15.2 ,2.4 ,1.9 ,8.1 ,7.6 ,1.19E-03,6.48E-04,1.18E-03,5.43E-04,""
2015/2/12 14:00,15.4 ,14.7 ,15.3 ,15.4 ,15.2 ,15.1 ,2.4 ,1.9 ,8.1 ,7.6 ,9.26E-04,5.99E-04,1.06E-03,5.51E-04,""
2015/2/12 15:00,15.4 ,14.7 ,15.4 ,15.4 ,15.2 ,15.2 ,2.4 ,1.9 ,8.1 ,7.7 ,9.14E-04,5.97E-04,1.03E-03,5.46E-04,""
2015/2/12 16:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.1 ,2.4 ,1.9 ,8.1 ,7.7 ,1.10E-03,6.39E-04,1.30E-03,5.52E-04,""
2015/2/12 17:00,15.4 ,14.7 ,15.3 ,15.4 ,15.3 ,15.2 ,2.4 ,1.9 ,8.2 ,7.7 ,1.10E-03,5.83E-04,1.26E-03,5.47E-04,""
2015/2/12 18:00,15.4 ,14.7 ,15.3 ,15.4 ,15.2 ,15.2 ,2.4 ,1.9 ,8.2 ,7.7 ,1.16E-03,6.36E-04,1.09E-03,5.40E-04,""
2015/2/12 19:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.1 ,2.4 ,1.9 ,8.2 ,7.7 ,7.35E-04,6.58E-04,1.30E-03,5.24E-04,""
2015/2/12 20:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.2 ,2.4 ,1.9 ,8.2 ,7.7 ,1.25E-03,6.29E-04,1.39E-03,5.37E-04,""
2015/2/12 21:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.1 ,2.3 ,2.0 ,8.2 ,7.7 ,1.03E-03,6.26E-04,1.22E-03,5.69E-04,""
2015/2/12 22:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.1 ,2.3 ,1.9 ,8.2 ,7.7 ,8.83E-04,6.45E-04,1.66E-03,5.42E-04,""
2015/2/12 23:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.1 ,2.3 ,1.9 ,8.2 ,7.7 ,8.81E-04,6.32E-04,1.14E-03,5.49E-04,""
2015/2/13 0:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.1 ,2.3 ,1.9 ,8.1 ,7.6 ,1.09E-03,6.52E-04,1.18E-03,5.56E-04,""
2015/2/13 1:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.1 ,2.3 ,1.9 ,8.1 ,7.6 ,8.92E-04,6.43E-04,1.50E-03,5.44E-04,""
2015/2/13 2:00,15.4 ,14.7 ,15.3 ,15.4 ,15.2 ,15.2 ,2.3 ,1.9 ,8.1 ,7.6 ,9.84E-04,6.40E-04,9.70E-04,5.50E-04,""
2015/2/13 3:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.1 ,2.3 ,1.9 ,8.1 ,7.6 ,8.39E-04,6.27E-04,8.40E-04,5.82E-04,""
2015/2/13 4:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.2 ,2.3 ,1.9 ,8.1 ,7.6 ,9.33E-04,5.94E-04,1.53E-03,5.31E-04,""
2015/2/13 5:00,15.4 ,14.7 ,15.2 ,15.3 ,15.2 ,15.1 ,2.3 ,2.0 ,8.1 ,7.6 ,6.67E-04,6.60E-04,1.14E-03,5.92E-04,""
2015/2/13 6:00,15.4 ,14.7 ,15.2 ,15.3 ,15.2 ,15.1 ,2.3 ,2.0 ,8.1 ,7.6 ,1.17E-03,6.49E-04,1.22E-03,5.51E-04,""
2015/2/13 7:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.1 ,2.3 ,1.9 ,8.1 ,7.6 ,ND,6.52E-04,1.30E-03,5.38E-04,""
2015/2/13 8:00,15.4 ,14.7 ,15.2 ,15.3 ,15.2 ,15.1 ,2.3 ,1.9 ,8.1 ,7.6 ,1.06E-03,6.53E-04,7.20E-04,6.00E-04,""
2015/2/13 9:00,15.4 ,14.7 ,15.2 ,15.3 ,15.2 ,15.1 ,2.3 ,1.9 ,8.1 ,7.6 ,ND,6.81E-04,1.41E-03,5.45E-04,""
2015/2/13 10:00,15.4 ,14.6 ,15.3 ,15.3 ,15.2 ,15.1 ,2.3 ,1.9 ,8.1 ,7.7 ,7.49E-04,6.65E-04,1.08E-03,5.58E-04,""
2015/2/13 11:00,15.4 ,14.6 ,15.2 ,15.3 ,15.2 ,15.1 ,2.3 ,1.9 ,8.2 ,7.7 ,8.96E-04,6.41E-04,1.12E-03,6.02E-04,""
2015/2/13 12:00,15.4 ,14.6 ,15.3 ,15.3 ,15.2 ,15.1 ,2.3 ,1.9 ,8.2 ,7.7 ,7.57E-04,6.47E-04,1.26E-03,5.39E-04,""
2015/2/13 13:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.8 ,8.61E-04,6.38E-04,1.02E-03,5.57E-04,""
2015/2/13 14:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.1 ,2.3 ,1.9 ,8.2 ,7.8 ,1.27E-03,6.24E-04,1.20E-03,5.52E-04,""
2015/2/13 15:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.8 ,1.23E-03,5.54E-04,1.33E-03,5.37E-04,""
2015/2/13 16:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,8.47E-04,5.91E-04,8.44E-04,5.60E-04,""
2015/2/13 17:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.1 ,2.3 ,1.9 ,8.2 ,7.8 ,1.13E-03,5.69E-04,1.46E-03,5.56E-04,""
2015/2/13 18:00,15.3 ,14.6 ,15.2 ,15.2 ,15.2 ,15.1 ,2.3 ,1.9 ,8.2 ,7.8 ,1.06E-03,5.80E-04,1.12E-03,5.41E-04,""
2015/2/13 19:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.1 ,2.3 ,1.9 ,8.2 ,7.7 ,7.84E-04,6.39E-04,9.61E-04,5.50E-04,""
2015/2/13 20:00,15.4 ,14.6 ,15.2 ,15.3 ,15.2 ,15.1 ,2.3 ,1.9 ,8.2 ,7.7 ,1.39E-03,5.74E-04,9.31E-04,5.29E-04,""
2015/2/13 21:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.1 ,2.3 ,1.9 ,8.2 ,7.7 ,1.13E-03,6.35E-04,1.33E-03,5.39E-04,""
2015/2/13 22:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.7 ,1.05E-03,6.64E-04,1.17E-03,5.90E-04,""
2015/2/13 23:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.7 ,7.78E-04,6.53E-04,1.35E-03,5.76E-04,""
2015/2/14 0:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.1 ,2.3 ,1.9 ,8.2 ,7.7 ,1.10E-03,6.44E-04,1.25E-03,5.49E-04,""
2015/2/14 1:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.7 ,8.87E-04,5.87E-04,1.26E-03,5.55E-04,""
2015/2/14 2:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.1 ,2.3 ,1.9 ,8.1 ,7.7 ,1.05E-03,6.42E-04,1.10E-03,5.45E-04,""
2015/2/14 3:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.1 ,2.3 ,1.9 ,8.1 ,7.6 ,1.02E-03,6.63E-04,1.09E-03,5.43E-04,""
2015/2/14 4:00,15.4 ,14.6 ,15.3 ,15.3 ,15.2 ,15.1 ,2.3 ,1.9 ,8.1 ,7.6 ,1.08E-03,6.41E-04,1.30E-03,5.47E-04,""
2015/2/14 5:00,15.4 ,14.6 ,15.2 ,15.3 ,15.2 ,15.1 ,2.3 ,1.9 ,8.1 ,7.6 ,7.84E-04,6.03E-04,1.11E-03,5.59E-04,""
2015/2/14 6:00,15.3 ,14.6 ,15.2 ,15.3 ,15.2 ,15.1 ,2.3 ,1.9 ,8.1 ,7.6 ,1.08E-03,6.02E-04,1.22E-03,5.76E-04,""
2015/2/14 7:00,15.4 ,14.7 ,15.3 ,15.3 ,15.2 ,15.1 ,2.3 ,1.9 ,8.1 ,7.6 ,1.21E-03,6.35E-04,1.44E-03,5.34E-04,""
2015/2/14 8:00,15.4 ,14.6 ,15.2 ,15.3 ,15.2 ,15.1 ,2.3 ,1.9 ,8.1 ,7.6 ,1.27E-03,6.39E-04,9.66E-04,5.55E-04,""
2015/2/14 9:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.1 ,2.3 ,1.9 ,8.1 ,7.6 ,9.58E-04,6.57E-04,8.72E-04,5.69E-04,""
2015/2/14 10:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.1 ,7.6 ,1.16E-03,6.41E-04,1.09E-03,5.40E-04,""
2015/2/14 11:00,15.3 ,14.5 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.1 ,7.6 ,8.42E-04,6.36E-04,1.13E-03,5.47E-04,""
2015/2/14 12:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.7 ,1.17E-03,6.57E-04,9.42E-04,5.65E-04,""
2015/2/14 13:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.7 ,9.25E-04,6.47E-04,1.33E-03,5.83E-04,""
2015/2/14 14:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.7 ,1.15E-03,5.99E-04,1.48E-03,5.43E-04,""
2015/2/14 15:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.8 ,7.16E-04,6.60E-04,9.39E-04,5.57E-04,""
2015/2/14 16:00,15.2 ,14.5 ,15.1 ,15.1 ,15.1 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,8.65E-04,6.44E-04,1.32E-03,5.49E-04,""
2015/2/14 17:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,2.0 ,8.3 ,7.8 ,1.22E-03,6.15E-04,1.17E-03,5.39E-04,""
2015/2/14 18:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,2.0 ,8.3 ,7.8 ,1.12E-03,6.50E-04,1.43E-03,5.36E-04,""
2015/2/14 19:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.1 ,2.3 ,1.9 ,8.3 ,7.8 ,9.94E-04,6.33E-04,1.03E-03,5.51E-04,""
2015/2/14 20:00,15.3 ,14.6 ,15.2 ,15.3 ,15.1 ,15.1 ,2.3 ,1.9 ,8.3 ,7.8 ,8.50E-04,6.55E-04,1.14E-03,5.55E-04,""
2015/2/14 21:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.1 ,2.3 ,1.9 ,8.3 ,7.8 ,7.35E-04,6.58E-04,9.07E-04,5.61E-04,""
2015/2/14 22:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.1 ,2.3 ,1.9 ,8.3 ,7.8 ,9.88E-04,6.41E-04,1.18E-03,5.58E-04,""
2015/2/14 23:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.8 ,1.17E-03,6.39E-04,1.32E-03,5.37E-04,""
2015/2/15 0:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.1 ,2.3 ,1.9 ,8.2 ,7.7 ,1.49E-03,6.29E-04,1.05E-03,5.47E-04,""
2015/2/15 1:00,15.3 ,14.6 ,15.2 ,15.3 ,15.1 ,15.1 ,2.3 ,2.0 ,8.2 ,7.7 ,1.03E-03,6.49E-04,1.11E-03,5.44E-04,""
2015/2/15 2:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,2.0 ,8.2 ,7.7 ,1.17E-03,6.43E-04,1.62E-03,5.58E-04,""
2015/2/15 3:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.1 ,2.3 ,2.0 ,8.2 ,7.7 ,1.01E-03,6.53E-04,1.44E-03,5.65E-04,""
2015/2/15 4:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.1 ,2.3 ,1.9 ,8.2 ,7.7 ,1.30E-03,6.21E-04,1.12E-03,5.58E-04,""
2015/2/15 5:00,15.3 ,14.6 ,15.2 ,15.3 ,15.2 ,15.1 ,2.3 ,1.9 ,8.2 ,7.7 ,9.17E-04,6.40E-04,7.71E-04,5.76E-04,""
2015/2/15 6:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.7 ,9.18E-04,6.53E-04,1.10E-03,5.49E-04,""
2015/2/15 7:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,2.0 ,8.2 ,7.7 ,6.81E-04,6.54E-04,1.45E-03,5.43E-04,""
2015/2/15 8:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.7 ,1.24E-03,6.25E-04,9.44E-04,5.50E-04,""
2015/2/15 9:00,15.2 ,14.5 ,15.1 ,15.1 ,15.1 ,15.0 ,2.3 ,2.0 ,8.2 ,7.7 ,8.91E-04,6.47E-04,1.30E-03,5.52E-04,""
2015/2/15 10:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,2.0 ,8.2 ,7.7 ,8.09E-04,6.09E-04,1.35E-03,5.41E-04,""
2015/2/15 11:00,15.2 ,14.5 ,15.1 ,15.1 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.7 ,7.96E-04,6.01E-04,1.16E-03,5.49E-04,""
2015/2/15 12:00,15.3 ,14.5 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,2.0 ,8.2 ,7.7 ,1.15E-03,5.82E-04,1.11E-03,5.52E-04,""
2015/2/15 13:00,15.3 ,14.5 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.8 ,7.02E-04,6.90E-04,1.45E-03,5.47E-04,""
2015/2/15 14:00,15.2 ,14.5 ,15.1 ,15.1 ,15.1 ,15.0 ,2.3 ,2.0 ,8.2 ,7.8 ,1.12E-03,6.32E-04,1.22E-03,5.50E-04,""
2015/2/15 15:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,1.9 ,8.2 ,7.8 ,ND,6.61E-04,7.42E-04,5.60E-04,""
2015/2/15 16:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,1.9 ,8.2 ,7.8 ,7.12E-04,6.58E-04,9.73E-04,5.52E-04,""
2015/2/15 17:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.8 ,8.69E-04,6.28E-04,1.54E-03,5.31E-04,""
2015/2/15 18:00,15.1 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,1.00E-03,6.32E-04,1.20E-03,5.64E-04,""
2015/2/15 19:00,15.2 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,2.0 ,8.2 ,7.7 ,8.14E-04,6.58E-04,9.66E-04,5.51E-04,""
2015/2/15 20:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,9.27E-04,6.43E-04,8.89E-04,5.58E-04,""
2015/2/15 21:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,1.15E-03,5.84E-04,8.51E-04,5.60E-04,""
2015/2/15 22:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,1.31E-03,6.38E-04,1.26E-03,5.38E-04,""
2015/2/15 23:00,15.2 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,2.0 ,8.1 ,7.7 ,1.15E-03,6.50E-04,1.06E-03,5.47E-04,""
2015/2/16 0:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.1 ,7.6 ,9.76E-04,6.43E-04,1.44E-03,5.37E-04,""
2015/2/16 1:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.1 ,7.6 ,1.02E-03,6.49E-04,1.33E-03,5.49E-04,""
2015/2/16 2:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.1 ,7.6 ,1.19E-03,6.20E-04,1.25E-03,5.35E-04,""
2015/2/16 3:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.1 ,7.6 ,8.44E-04,6.44E-04,1.43E-03,5.45E-04,""
2015/2/16 4:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,2.0 ,8.1 ,7.6 ,8.04E-04,6.70E-04,1.47E-03,5.31E-04,""
2015/2/16 5:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,2.0 ,8.1 ,7.6 ,8.74E-04,6.34E-04,1.18E-03,5.51E-04,""
2015/2/16 6:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.1 ,7.6 ,1.11E-03,6.29E-04,1.40E-03,5.44E-04,""
2015/2/16 7:00,15.2 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,2.0 ,8.1 ,7.6 ,1.17E-03,6.40E-04,1.13E-03,5.40E-04,""
2015/2/16 8:00,15.2 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.1 ,7.6 ,9.26E-04,6.61E-04,1.32E-03,5.46E-04,""
2015/2/16 9:00,15.1 ,14.3 ,15.0 ,15.0 ,14.9 ,14.8 ,2.3 ,1.9 ,8.1 ,7.6 ,9.49E-04,5.74E-04,1.14E-03,5.48E-04,""
2015/2/16 10:00,15.1 ,14.4 ,15.0 ,15.0 ,14.9 ,14.9 ,2.3 ,1.9 ,8.1 ,7.6 ,ND,6.70E-04,1.19E-03,5.48E-04,""
2015/2/16 11:00,15.1 ,14.4 ,15.0 ,15.0 ,14.9 ,14.9 ,2.3 ,1.9 ,8.1 ,7.7 ,8.69E-04,6.48E-04,1.35E-03,5.25E-04,""
2015/2/16 12:00,15.1 ,14.4 ,15.0 ,15.0 ,14.9 ,14.8 ,2.3 ,1.9 ,8.2 ,7.7 ,9.01E-04,6.46E-04,1.25E-03,5.33E-04,""
2015/2/16 13:00,15.1 ,14.4 ,15.0 ,15.0 ,14.9 ,14.8 ,2.3 ,1.9 ,8.2 ,7.7 ,8.89E-04,6.28E-04,1.26E-03,5.36E-04,""
2015/2/16 14:00,15.1 ,14.4 ,15.0 ,15.0 ,14.9 ,14.8 ,2.3 ,1.9 ,8.2 ,7.8 ,7.65E-04,6.40E-04,1.17E-03,5.46E-04,""
2015/2/16 15:00,15.1 ,14.4 ,15.0 ,15.0 ,14.9 ,14.8 ,2.3 ,1.9 ,8.2 ,7.8 ,7.03E-04,6.55E-04,1.05E-03,5.69E-04,""
2015/2/16 16:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,8.36E-04,6.36E-04,9.96E-04,5.38E-04,""
2015/2/16 17:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,2.0 ,8.3 ,7.8 ,1.00E-03,6.52E-04,1.14E-03,5.43E-04,""
2015/2/16 18:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,2.0 ,8.3 ,7.8 ,1.16E-03,6.42E-04,1.18E-03,5.55E-04,""
2015/2/16 19:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,8.44E-04,6.19E-04,1.03E-03,5.52E-04,""
2015/2/16 20:00,15.1 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,1.19E-03,6.33E-04,9.68E-04,5.57E-04,""
2015/2/16 21:00,15.2 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,7.83E-04,6.41E-04,1.10E-03,5.39E-04,""
2015/2/16 22:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,8.35E-04,6.00E-04,7.85E-04,5.86E-04,""
2015/2/16 23:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,8.98E-04,6.06E-04,1.25E-03,5.45E-04,""
2015/2/17 0:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,9.59E-04,6.52E-04,1.04E-03,5.52E-04,""
2015/2/17 1:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,1.9 ,8.2 ,7.8 ,7.18E-04,5.84E-04,1.19E-03,5.31E-04,""
2015/2/17 2:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.8 ,1.09E-03,6.63E-04,1.12E-03,5.58E-04,""
2015/2/17 3:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,1.9 ,8.2 ,7.8 ,7.53E-04,6.02E-04,1.28E-03,5.30E-04,""
2015/2/17 4:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,1.9 ,8.2 ,7.7 ,1.05E-03,6.43E-04,1.39E-03,5.52E-04,""
2015/2/17 5:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,1.9 ,8.2 ,7.7 ,9.15E-04,6.37E-04,1.36E-03,5.38E-04,""
2015/2/17 6:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.7 ,8.40E-04,6.08E-04,1.18E-03,5.37E-04,""
2015/2/17 7:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,1.9 ,8.2 ,7.7 ,1.39E-03,6.17E-04,1.30E-03,5.74E-04,""
2015/2/17 8:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.7 ,1.15E-03,6.42E-04,1.25E-03,5.62E-04,""
2015/2/17 9:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.7 ,8.08E-04,6.03E-04,1.07E-03,5.51E-04,""
2015/2/17 10:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.7 ,9.83E-04,6.61E-04,1.32E-03,5.13E-04,""
2015/2/17 11:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.8 ,7.28E-04,6.58E-04,1.13E-03,5.49E-04,""
2015/2/17 12:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.8 ,1.17E-03,6.36E-04,1.24E-03,5.56E-04,""
2015/2/17 13:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.2 ,7.8 ,1.08E-03,6.37E-04,9.86E-04,5.74E-04,""
2015/2/17 14:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,7.51E-04,6.54E-04,8.80E-04,5.61E-04,""
2015/2/17 15:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,8.28E-04,6.38E-04,9.93E-04,5.62E-04,""
2015/2/17 16:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,1.14E-03,5.74E-04,1.27E-03,5.72E-04,""
2015/2/17 17:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,1.00E-03,6.39E-04,1.23E-03,5.41E-04,""
2015/2/17 18:00,15.2 ,14.5 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,6.58E-04,6.01E-04,1.07E-03,5.47E-04,""
2015/2/17 19:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,8.26E-04,5.99E-04,1.16E-03,5.48E-04,""
2015/2/17 20:00,15.2 ,14.5 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,1.12E-03,6.25E-04,1.36E-03,5.38E-04,""
2015/2/17 21:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,1.01E-03,5.92E-04,1.29E-03,5.30E-04,""
2015/2/17 22:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,1.16E-03,6.54E-04,1.08E-03,5.76E-04,""
2015/2/17 23:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,9.27E-04,6.22E-04,8.18E-04,5.51E-04,""
2015/2/18 0:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,8.96E-04,5.97E-04,9.36E-04,5.43E-04,""
2015/2/18 1:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,8.55E-04,5.81E-04,1.52E-03,5.29E-04,""
2015/2/18 2:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.2 ,1.9 ,8.3 ,7.8 ,1.08E-03,6.22E-04,9.70E-04,5.66E-04,""
2015/2/18 3:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,ND,5.94E-04,1.12E-03,5.57E-04,""
2015/2/18 4:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,ND,6.08E-04,1.19E-03,5.42E-04,""
2015/2/18 5:00,15.2 ,14.5 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,1.02E-03,6.37E-04,9.19E-04,5.55E-04,""
2015/2/18 6:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,8.56E-04,6.38E-04,1.41E-03,5.34E-04,""
2015/2/18 7:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,2.0 ,8.3 ,7.8 ,9.50E-04,5.80E-04,8.02E-04,5.69E-04,""
2015/2/18 8:00,15.2 ,14.5 ,15.1 ,15.1 ,15.1 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,7.85E-04,6.24E-04,1.01E-03,5.38E-04,""
2015/2/18 9:00,15.2 ,14.5 ,15.1 ,15.1 ,15.1 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,8.37E-04,5.84E-04,1.10E-03,5.47E-04,""
2015/2/18 10:00,15.2 ,14.5 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,8.87E-04,6.47E-04,1.30E-03,5.48E-04,""
2015/2/18 11:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,ND,6.09E-04,1.26E-03,5.58E-04,""
2015/2/18 12:00,15.2 ,14.5 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,8.3 ,7.8 ,1.26E-03,6.02E-04,1.49E-03,5.46E-04,""
2015/2/18 13:00,15.2 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,9.34E-04,5.76E-04,1.07E-03,5.57E-04,""
2015/2/18 14:00,15.2 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,9.07E-04,6.35E-04,1.44E-03,5.45E-04,""
2015/2/18 15:00,15.2 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.8 ,9.76E-04,5.73E-04,1.39E-03,5.22E-04,""
2015/2/18 16:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,8.69E-04,6.27E-04,1.49E-03,5.28E-04,""
2015/2/18 17:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,1.01E-03,5.86E-04,1.09E-03,5.57E-04,""
2015/2/18 18:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,8.03E-04,6.40E-04,1.05E-03,5.38E-04,""
2015/2/18 19:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,9.36E-04,6.37E-04,1.17E-03,5.54E-04,""
2015/2/18 20:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,9.17E-04,6.31E-04,1.23E-03,5.55E-04,""
2015/2/18 21:00,15.2 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,8.97E-04,5.75E-04,1.24E-03,5.37E-04,""
2015/2/18 22:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,7.81E-04,6.50E-04,1.13E-03,5.81E-04,""
2015/2/18 23:00,15.2 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,1.04E-03,6.24E-04,1.07E-03,5.62E-04,""
2015/2/19 0:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,1.00E-03,6.00E-04,1.31E-03,5.46E-04,""
2015/2/19 1:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,9.41E-04,5.61E-04,1.08E-03,5.87E-04,""
2015/2/19 2:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,7.52E-04,6.31E-04,1.18E-03,5.39E-04,""
2015/2/19 3:00,15.1 ,14.4 ,15.0 ,15.0 ,14.9 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,1.24E-03,6.12E-04,1.51E-03,5.34E-04,""
2015/2/19 4:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,1.03E-03,6.28E-04,9.87E-04,5.49E-04,""
2015/2/19 5:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,9.68E-04,6.35E-04,8.77E-04,5.52E-04,""
2015/2/19 6:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.1 ,7.7 ,1.01E-03,6.29E-04,8.05E-04,5.49E-04,""
2015/2/19 7:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.1 ,7.7 ,6.45E-04,6.22E-04,1.26E-03,5.64E-04,""
2015/2/19 8:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.1 ,7.6 ,ND,6.53E-04,1.48E-03,5.37E-04,""
2015/2/19 9:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.1 ,7.6 ,8.23E-04,6.45E-04,1.16E-03,5.55E-04,""
2015/2/19 10:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.1 ,7.7 ,1.06E-03,5.77E-04,1.12E-03,5.49E-04,""
2015/2/19 11:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.1 ,7.7 ,1.07E-03,6.45E-04,1.45E-03,5.35E-04,""
2015/2/19 12:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.1 ,7.7 ,7.32E-04,6.31E-04,1.20E-03,5.58E-04,""
2015/2/19 13:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.1 ,7.7 ,8.43E-04,6.21E-04,1.56E-03,5.37E-04,""
2015/2/19 14:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,1.12E-03,5.77E-04,1.18E-03,5.70E-04,""
2015/2/19 15:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,1.16E-03,5.76E-04,1.31E-03,5.52E-04,""
2015/2/19 16:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,9.40E-04,6.00E-04,1.12E-03,5.58E-04,""
2015/2/19 17:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,7.34E-04,6.57E-04,1.13E-03,5.43E-04,""
2015/2/19 18:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,9.51E-04,6.32E-04,7.95E-04,5.62E-04,""
2015/2/19 19:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,ND,5.94E-04,1.07E-03,5.29E-04,""
2015/2/19 20:00,15.2 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,6.51E-04,6.27E-04,1.24E-03,5.42E-04,""
2015/2/19 21:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,9.39E-04,6.38E-04,9.10E-04,5.94E-04,""
2015/2/19 22:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,1.28E-03,6.18E-04,9.25E-04,5.70E-04,""
2015/2/19 23:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,8.75E-04,5.97E-04,1.32E-03,5.39E-04,""
2015/2/20 0:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,9.07E-04,5.93E-04,9.86E-04,5.57E-04,""
2015/2/20 1:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,1.03E-03,6.29E-04,1.33E-03,5.38E-04,""
2015/2/20 2:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,1.32E-03,5.73E-04,1.24E-03,6.02E-04,""
2015/2/20 3:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,8.53E-04,5.79E-04,1.20E-03,5.61E-04,""
2015/2/20 4:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,8.07E-04,6.37E-04,1.20E-03,5.53E-04,""
2015/2/20 5:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,9.54E-04,5.95E-04,1.16E-03,5.42E-04,""
2015/2/20 6:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,1.06E-03,6.45E-04,1.16E-03,5.53E-04,""
2015/2/20 7:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,6.82E-04,6.48E-04,1.28E-03,5.51E-04,""
2015/2/20 8:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.1 ,7.7 ,8.41E-04,5.97E-04,9.77E-04,5.59E-04,""
2015/2/20 9:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,7.83E-04,6.28E-04,8.41E-04,5.48E-04,""
2015/2/20 10:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,1.22E-03,6.52E-04,1.29E-03,5.43E-04,""
2015/2/20 11:00,15.1 ,14.5 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,7.60E-04,6.62E-04,1.20E-03,5.63E-04,""
2015/2/20 12:00,15.1 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.8 ,9.31E-04,6.43E-04,1.27E-03,5.57E-04,""
2015/2/20 13:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,1.18E-03,6.51E-04,8.71E-04,5.80E-04,""
2015/2/20 14:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,7.84E-04,6.41E-04,1.06E-03,5.50E-04,""
2015/2/20 15:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,9.25E-04,5.79E-04,1.20E-03,5.41E-04,""
2015/2/20 16:00,15.2 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.9 ,7.90E-04,6.13E-04,1.18E-03,5.56E-04,""
2015/2/20 17:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.9 ,1.18E-03,6.38E-04,1.33E-03,5.31E-04,""
2015/2/20 18:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.9 ,8.84E-04,6.21E-04,1.28E-03,5.35E-04,""
2015/2/20 19:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.4 ,7.9 ,8.07E-04,6.37E-04,1.09E-03,5.33E-04,""
2015/2/20 20:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.9 ,1.03E-03,6.31E-04,7.88E-04,5.35E-04,""
2015/2/20 21:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.9 ,8.54E-04,6.18E-04,1.17E-03,5.53E-04,""
2015/2/20 22:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.9 ,7.70E-04,6.41E-04,1.15E-03,5.84E-04,""
2015/2/20 23:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,9.04E-04,5.86E-04,1.34E-03,5.48E-04,""
2015/2/21 0:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,9.59E-04,6.49E-04,1.30E-03,5.38E-04,""
2015/2/21 1:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,1.08E-03,6.37E-04,1.53E-03,5.50E-04,""
2015/2/21 2:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,6.58E-04,6.51E-04,1.37E-03,5.37E-04,""
2015/2/21 3:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,9.72E-04,6.37E-04,1.29E-03,5.39E-04,""
2015/2/21 4:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.8 ,6.98E-04,6.50E-04,1.53E-03,5.50E-04,""
2015/2/21 5:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,7.01E-04,6.58E-04,1.06E-03,5.89E-04,""
2015/2/21 6:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,1.11E-03,5.76E-04,1.06E-03,5.55E-04,""
2015/2/21 7:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,1.14E-03,6.35E-04,9.99E-04,5.44E-04,""
2015/2/21 8:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,1.17E-03,6.34E-04,9.47E-04,5.44E-04,""
2015/2/21 9:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,1.03E-03,6.27E-04,1.18E-03,5.73E-04,""
2015/2/21 10:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.7 ,7.95E-04,6.38E-04,1.20E-03,5.56E-04,""
2015/2/21 11:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.2 ,7.8 ,1.13E-03,5.92E-04,1.07E-03,5.53E-04,""
2015/2/21 12:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,6.99E-04,6.33E-04,9.31E-04,5.69E-04,""
2015/2/21 13:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,7.89E-04,5.85E-04,1.53E-03,5.52E-04,""
2015/2/21 14:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,7.05E-04,5.94E-04,1.15E-03,5.66E-04,""
2015/2/21 15:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,1.23E-03,5.69E-04,1.12E-03,5.49E-04,""
2015/2/21 16:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,1.29E-03,6.32E-04,1.60E-03,5.47E-04,""
2015/2/21 17:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,ND,6.82E-04,1.02E-03,5.52E-04,""
2015/2/21 18:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.9 ,8.35E-04,6.55E-04,1.19E-03,5.47E-04,""
2015/2/21 19:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.9 ,9.19E-04,5.96E-04,1.12E-03,5.59E-04,""
2015/2/21 20:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,9.96E-04,5.74E-04,1.19E-03,5.34E-04,""
2015/2/21 21:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,1.10E-03,5.67E-04,1.20E-03,5.50E-04,""
2015/2/21 22:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,9.73E-04,6.55E-04,1.40E-03,5.39E-04,""
2015/2/21 23:00,15.1 ,14.4 ,15.0 ,15.0 ,14.9 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,1.07E-03,6.35E-04,1.58E-03,5.35E-04,""
2015/2/22 0:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,7.02E-04,6.04E-04,1.08E-03,5.55E-04,""
2015/2/22 1:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,1.18E-03,6.37E-04,9.87E-04,5.68E-04,""
2015/2/22 2:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,1.31E-03,5.79E-04,1.39E-03,5.47E-04,""
2015/2/22 3:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,1.29E-03,5.58E-04,1.15E-03,5.57E-04,""
2015/2/22 4:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,9.58E-04,6.31E-04,1.33E-03,5.63E-04,""
2015/2/22 5:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,1.14E-03,6.49E-04,1.19E-03,5.50E-04,""
2015/2/22 6:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,1.03E-03,5.83E-04,1.40E-03,5.46E-04,""
2015/2/22 7:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,ND,6.39E-04,9.65E-04,5.53E-04,""
2015/2/22 8:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,7.69E-04,6.28E-04,1.23E-03,5.52E-04,""
2015/2/22 9:00,15.1 ,14.4 ,15.0 ,15.0 ,14.9 ,14.8 ,2.3 ,1.9 ,8.3 ,7.8 ,ND,6.58E-04,1.07E-03,5.68E-04,""
2015/2/22 10:00,15.1 ,14.4 ,15.0 ,15.0 ,14.9 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,1.27E-03,5.85E-04,1.12E-03,5.80E-04,""
2015/2/22 11:00,15.1 ,14.4 ,15.0 ,15.0 ,14.9 ,14.9 ,2.3 ,1.9 ,8.3 ,7.8 ,8.54E-04,6.38E-04,1.17E-03,5.48E-04,""
2015/2/22 12:00,15.1 ,14.4 ,15.0 ,15.0 ,14.9 ,14.8 ,2.3 ,1.9 ,8.3 ,7.8 ,9.04E-04,6.27E-04,1.19E-03,5.52E-04,""
2015/2/22 13:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.9 ,8.02E-04,6.46E-04,1.08E-03,5.35E-04,""
2015/2/22 14:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.9 ,9.21E-04,5.60E-04,1.37E-03,5.40E-04,""
2015/2/22 15:00,15.1 ,14.4 ,15.0 ,15.0 ,14.9 ,14.9 ,2.3 ,1.9 ,8.3 ,7.9 ,7.59E-04,6.32E-04,1.26E-03,5.72E-04,""
2015/2/22 16:00,15.1 ,14.4 ,15.0 ,15.0 ,14.9 ,14.8 ,2.3 ,1.9 ,8.3 ,7.9 ,8.02E-04,6.45E-04,1.31E-03,5.51E-04,""
2015/2/22 17:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.9 ,6.78E-04,6.51E-04,1.14E-03,5.48E-04,""
2015/2/22 18:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.3 ,7.9 ,1.22E-03,5.77E-04,1.14E-03,5.50E-04,""
2015/2/22 19:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.4 ,7.9 ,1.18E-03,6.13E-04,1.03E-03,5.55E-04,""
2015/2/22 20:00,15.1 ,14.4 ,15.0 ,15.0 ,14.9 ,14.9 ,2.3 ,1.9 ,8.4 ,7.9 ,1.26E-03,5.54E-04,1.03E-03,5.28E-04,""
2015/2/22 21:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.4 ,7.9 ,8.46E-04,6.35E-04,1.17E-03,5.50E-04,""
2015/2/22 22:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.2 ,1.9 ,8.4 ,7.9 ,1.12E-03,5.76E-04,1.18E-03,5.59E-04,""
2015/2/22 23:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.3 ,1.9 ,8.4 ,7.9 ,ND,6.43E-04,1.32E-03,5.33E-04,""
2015/2/23 0:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.4 ,7.9 ,7.85E-04,5.84E-04,1.17E-03,5.49E-04,""
2015/2/23 1:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.4 ,7.9 ,7.92E-04,5.92E-04,7.00E-04,5.74E-04,""
2015/2/23 2:00,15.1 ,14.5 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.4 ,7.9 ,9.04E-04,5.94E-04,1.05E-03,5.62E-04,""
2015/2/23 3:00,15.1 ,14.4 ,15.0 ,15.0 ,14.9 ,14.9 ,2.2 ,1.9 ,8.4 ,7.9 ,8.67E-04,6.41E-04,1.01E-03,5.67E-04,""
2015/2/23 4:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.2 ,1.9 ,8.4 ,8.0 ,6.47E-04,5.77E-04,1.22E-03,5.43E-04,""
2015/2/23 5:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.2 ,1.9 ,8.4 ,8.0 ,9.05E-04,6.50E-04,1.14E-03,5.41E-04,""
2015/2/23 6:00,15.1 ,14.5 ,15.0 ,15.1 ,15.0 ,14.9 ,2.2 ,1.9 ,8.5 ,8.0 ,1.00E-03,6.13E-04,9.55E-04,5.50E-04,""
2015/2/23 7:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.2 ,1.9 ,8.5 ,8.0 ,9.61E-04,6.21E-04,1.03E-03,5.51E-04,""
2015/2/23 8:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.2 ,1.9 ,8.5 ,8.0 ,8.28E-04,6.43E-04,1.19E-03,5.39E-04,""
2015/2/23 9:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.2 ,1.9 ,8.5 ,8.0 ,9.33E-04,6.20E-04,1.27E-03,5.50E-04,""
2015/2/23 10:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.2 ,1.9 ,8.5 ,8.0 ,1.25E-03,6.06E-04,1.21E-03,5.54E-04,""
2015/2/23 11:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.2 ,1.9 ,8.5 ,8.1 ,1.14E-03,5.67E-04,1.46E-03,5.27E-04,""
2015/2/23 12:00,15.1 ,14.4 ,15.1 ,15.1 ,15.0 ,14.9 ,2.2 ,1.9 ,8.6 ,8.1 ,1.02E-03,6.26E-04,1.29E-03,5.42E-04,""
2015/2/23 13:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.2 ,1.9 ,8.6 ,8.2 ,9.99E-04,6.09E-04,1.52E-03,5.29E-04,""
2015/2/23 14:00,15.1 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.2 ,1.9 ,8.7 ,8.2 ,9.51E-04,6.18E-04,1.15E-03,5.45E-04,""
2015/2/23 15:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.2 ,1.9 ,8.7 ,8.2 ,7.61E-04,5.89E-04,-,-,""
2015/2/23 16:00,15.1 ,14.5 ,15.0 ,15.0 ,15.0 ,14.9 ,2.2 ,1.9 ,8.7 ,8.3 ,8.77E-04,5.94E-04,-,-,""
2015/2/23 17:00,15.1 ,14.4 ,15.0 ,15.0 ,15.0 ,14.9 ,2.2 ,1.9 ,8.8 ,8.3 ,8.86E-04,5.91E-04,-,-,""
2015/2/23 18:00,15.1 ,14.4 ,15.0 ,15.1 ,15.0 ,14.9 ,2.2 ,1.9 ,8.8 ,8.3 ,9.35E-04,6.14E-04,-,-,""
2015/2/23 19:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.2 ,1.9 ,8.8 ,8.3 ,9.36E-04,5.82E-04,-,-,""
2015/2/23 20:00,15.1 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.8 ,8.3 ,1.19E-03,6.22E-04,-,-,""
2015/2/23 21:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.2 ,1.9 ,8.8 ,8.4 ,8.43E-04,5.78E-04,-,-,""
2015/2/23 22:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.2 ,1.9 ,8.8 ,8.4 ,9.08E-04,5.98E-04,-,-,""
2015/2/23 23:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.2 ,1.9 ,8.8 ,8.4 ,1.11E-03,6.17E-04,-,-,""
2015/2/24 0:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.2 ,1.9 ,8.8 ,8.4 ,8.55E-04,5.88E-04,-,-,""
2015/2/24 1:00,15.1 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.9 ,8.4 ,8.75E-04,6.24E-04,-,-,""
2015/2/24 2:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.9 ,8.4 ,8.14E-04,5.99E-04,-,-,""
