,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2015/2/24 3:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.9 ,8.4 ,1.08E-03,6.50E-04,-,-,""
2015/2/24 4:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,1.9 ,8.8 ,8.4 ,7.57E-04,6.42E-04,-,-,""
2015/2/24 5:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.9 ,8.4 ,1.10E-03,5.88E-04,-,-,""
2015/2/24 6:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,1.9 ,8.9 ,8.4 ,8.39E-04,6.28E-04,-,-,""
2015/2/24 7:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.9 ,8.4 ,7.03E-04,6.04E-04,-,-,""
2015/2/24 8:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,8.9 ,8.4 ,6.75E-04,5.87E-04,-,-,""
2015/2/24 9:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,1.9 ,8.9 ,8.4 ,7.49E-04,5.76E-04,-,-,""
2015/2/24 10:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,9.0 ,8.5 ,1.02E-03,5.72E-04,-,-,""
2015/2/24 11:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,9.0 ,8.6 ,1.08E-03,6.42E-04,-,-,""
2015/2/24 12:00,15.1 ,14.5 ,15.0 ,15.1 ,15.0 ,14.9 ,2.3 ,1.9 ,9.1 ,8.6 ,8.30E-04,6.29E-04,-,-,""
2015/2/24 13:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,1.9 ,9.0 ,8.5 ,1.09E-03,6.23E-04,-,-,""
2015/2/24 14:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,2.0 ,9.0 ,8.5 ,7.56E-04,6.05E-04,-,-,""
2015/2/24 15:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,1.9 ,9.0 ,8.6 ,ND,6.12E-04,-,-,""
2015/2/24 16:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.0 ,8.6 ,1.01E-03,5.86E-04,-,-,""
2015/2/24 17:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,9.89E-04,6.39E-04,-,-,""
2015/2/24 18:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,1.08E-03,5.66E-04,-,-,""
2015/2/24 19:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,2.0 ,9.1 ,8.6 ,7.02E-04,6.00E-04,-,-,""
2015/2/24 20:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,8.83E-04,5.79E-04,-,-,""
2015/2/24 21:00,15.2 ,14.5 ,15.1 ,15.1 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,1.08E-03,6.41E-04,-,-,""
2015/2/24 22:00,15.2 ,14.5 ,15.1 ,15.1 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,9.99E-04,6.34E-04,-,-,""
2015/2/24 23:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,2.0 ,9.1 ,8.6 ,7.25E-04,5.78E-04,-,-,""
2015/2/25 0:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,2.0 ,9.1 ,8.6 ,7.70E-04,5.91E-04,-,-,""
2015/2/25 1:00,15.2 ,14.5 ,15.1 ,15.1 ,15.1 ,15.0 ,2.3 ,2.0 ,9.1 ,8.6 ,1.24E-03,6.28E-04,-,-,""
2015/2/25 2:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,1.06E-03,6.31E-04,-,-,""
2015/2/25 3:00,15.2 ,14.5 ,15.1 ,15.1 ,15.1 ,15.0 ,2.3 ,2.0 ,9.0 ,8.6 ,8.74E-04,5.82E-04,-,-,""
2015/2/25 4:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.0 ,8.6 ,1.09E-03,6.37E-04,-,-,""
2015/2/25 5:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.0 ,8.6 ,9.05E-04,6.43E-04,-,-,""
2015/2/25 6:00,15.2 ,14.5 ,15.1 ,15.1 ,15.1 ,15.0 ,2.3 ,1.9 ,9.0 ,8.5 ,8.53E-04,6.28E-04,-,-,""
2015/2/25 7:00,15.2 ,14.5 ,15.1 ,15.1 ,15.1 ,15.0 ,2.3 ,1.9 ,9.0 ,8.5 ,1.15E-03,6.20E-04,-,-,""
2015/2/25 8:00,15.2 ,14.5 ,15.1 ,15.1 ,15.1 ,15.0 ,2.3 ,1.9 ,9.0 ,8.5 ,1.24E-03,6.07E-04,-,-,""
2015/2/25 9:00,15.2 ,14.5 ,15.1 ,15.1 ,15.1 ,15.0 ,2.3 ,1.9 ,9.0 ,8.5 ,9.41E-04,6.07E-04,-,-,""
2015/2/25 10:00,15.2 ,14.5 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.0 ,8.6 ,9.39E-04,6.41E-04,-,-,""
2015/2/25 11:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,ND,6.58E-04,-,-,""
2015/2/25 12:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,1.19E-03,5.66E-04,-,-,""
2015/2/25 13:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,ND,5.84E-04,-,-,""
2015/2/25 14:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.7 ,9.71E-04,5.79E-04,-,-,""
2015/2/25 15:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.7 ,1.15E-03,6.20E-04,-,-,""
2015/2/25 16:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.7 ,7.94E-04,5.99E-04,1.16E-03,5.56E-04,""
2015/2/25 17:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.7 ,1.03E-03,6.24E-04,1.28E-03,5.64E-04,""
2015/2/25 18:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.7 ,1.29E-03,5.77E-04,1.55E-03,5.60E-04,""
2015/2/25 19:00,15.2 ,14.5 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.7 ,7.53E-04,5.88E-04,1.41E-03,5.65E-04,""
2015/2/25 20:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.7 ,1.07E-03,5.89E-04,1.01E-03,5.76E-04,""
2015/2/25 21:00,15.2 ,14.5 ,15.1 ,15.1 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.7 ,1.22E-03,5.77E-04,1.29E-03,5.54E-04,""
2015/2/25 22:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.7 ,1.29E-03,6.10E-04,1.27E-03,5.79E-04,""
2015/2/25 23:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,9.41E-04,6.26E-04,1.49E-03,5.57E-04,""
2015/2/26 0:00,15.2 ,14.5 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,1.05E-03,5.76E-04,1.51E-03,5.66E-04,""
2015/2/26 1:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,8.63E-04,6.37E-04,1.54E-03,5.91E-04,""
2015/2/26 2:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,1.02E-03,6.18E-04,1.54E-03,5.65E-04,""
2015/2/26 3:00,15.2 ,14.5 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,7.02E-04,5.89E-04,1.31E-03,5.62E-04,""
2015/2/26 4:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,1.23E-03,6.42E-04,1.54E-03,5.61E-04,""
2015/2/26 5:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,7.50E-04,6.29E-04,1.32E-03,5.55E-04,""
2015/2/26 6:00,15.2 ,14.5 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,9.37E-04,6.52E-04,1.22E-03,5.56E-04,""
2015/2/26 7:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,7.34E-04,5.82E-04,8.88E-04,5.79E-04,""
2015/2/26 8:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,ND,5.99E-04,1.36E-03,5.59E-04,""
2015/2/26 9:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.6 ,9.46E-04,6.35E-04,1.49E-03,5.63E-04,""
2015/2/26 10:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.3 ,1.9 ,9.1 ,8.7 ,1.18E-03,6.07E-04,1.31E-03,5.55E-04,""
2015/2/26 11:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.1 ,8.7 ,9.76E-04,6.20E-04,1.32E-03,5.65E-04,""
2015/2/26 12:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.1 ,8.7 ,8.73E-04,6.43E-04,1.21E-03,5.56E-04,""
2015/2/26 13:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.1 ,8.7 ,8.21E-04,6.24E-04,1.01E-03,6.09E-04,""
2015/2/26 14:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.1 ,8.7 ,8.17E-04,6.39E-04,1.13E-03,5.66E-04,""
2015/2/26 15:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.1 ,8.7 ,8.01E-04,5.87E-04,1.40E-03,5.89E-04,""
2015/2/26 16:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.1 ,8.7 ,8.61E-04,5.84E-04,1.70E-03,5.82E-04,""
2015/2/26 17:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.2 ,8.7 ,7.43E-04,6.22E-04,1.30E-03,5.70E-04,""
2015/2/26 18:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.2 ,8.7 ,7.30E-04,6.42E-04,1.56E-03,5.59E-04,""
2015/2/26 19:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.2 ,8.7 ,8.27E-04,6.06E-04,1.31E-03,5.73E-04,""
2015/2/26 20:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.2 ,8.7 ,8.59E-04,6.27E-04,1.02E-03,6.23E-04,""
2015/2/26 21:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.2 ,8.7 ,9.28E-04,5.79E-04,1.26E-03,5.70E-04,""
2015/2/26 22:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.2 ,8.7 ,9.92E-04,6.15E-04,1.29E-03,5.72E-04,""
2015/2/26 23:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.2 ,8.7 ,1.33E-03,6.38E-04,1.24E-03,5.70E-04,""
2015/2/27 0:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.2 ,8.7 ,1.19E-03,6.34E-04,1.23E-03,5.63E-04,""
2015/2/27 1:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.2 ,8.7 ,1.01E-03,6.30E-04,1.23E-03,5.70E-04,""
2015/2/27 2:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,8.80E-04,5.80E-04,1.36E-03,5.60E-04,""
2015/2/27 3:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.2 ,8.8 ,1.22E-03,5.70E-04,1.25E-03,5.60E-04,""
2015/2/27 4:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.2 ,8.7 ,6.10E-04,6.00E-04,1.33E-03,5.70E-04,""
2015/2/27 5:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,8.70E-04,6.40E-04,1.15E-03,5.90E-04,""
2015/2/27 6:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.2 ,8.8 ,8.70E-04,5.80E-04,1.18E-03,5.70E-04,""
2015/2/27 7:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.2 ,8.8 ,8.50E-04,6.30E-04,1.25E-03,6.10E-04,""
2015/2/27 8:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,1.16E-03,6.30E-04,1.15E-03,5.60E-04,""
2015/2/27 9:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,8.20E-04,5.90E-04,1.29E-03,6.00E-04,""
2015/2/27 10:00,15.2 ,14.5 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,1.06E-03,6.10E-04,1.20E-03,5.50E-04,""
2015/2/27 11:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,1.25E-03,6.10E-04,1.23E-03,5.70E-04,""
2015/2/27 12:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,1.21E-03,5.70E-04,1.07E-03,5.60E-04,""
2015/2/27 13:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,ND,5.90E-04,1.38E-03,5.70E-04,""
2015/2/27 14:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,8.30E-04,6.00E-04,1.27E-03,5.60E-04,""
2015/2/27 15:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.4 ,9.0 ,1.37E-03,5.60E-04,1.54E-03,5.80E-04,""
2015/2/27 16:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,1.20E-03,6.10E-04,1.10E-03,5.70E-04,""
2015/2/27 17:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.4 ,9.0 ,7.40E-04,5.60E-04,1.22E-03,5.80E-04,""
2015/2/27 18:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,8.00E-04,5.70E-04,1.02E-03,5.80E-04,""
2015/2/27 19:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.0 ,8.50E-04,5.80E-04,8.90E-04,6.00E-04,""
2015/2/27 20:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,1.33E-03,5.60E-04,1.22E-03,5.70E-04,""
2015/2/27 21:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,8.40E-04,6.40E-04,1.55E-03,5.70E-04,""
2015/2/27 22:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,8.40E-04,5.90E-04,1.18E-03,5.70E-04,""
2015/2/27 23:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.3 ,8.9 ,8.70E-04,6.40E-04,1.40E-03,5.70E-04,""
2015/2/28 0:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,9.40E-04,5.70E-04,1.57E-03,5.50E-04,""
2015/2/28 1:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.3 ,8.8 ,9.60E-04,6.20E-04,8.80E-04,6.00E-04,""
2015/2/28 2:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.3 ,8.8 ,ND,6.40E-04,1.47E-03,5.60E-04,""
2015/2/28 3:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,8.40E-04,5.80E-04,1.37E-03,5.80E-04,""
2015/2/28 4:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,1.02E-03,5.80E-04,1.82E-03,5.50E-04,""
2015/2/28 5:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.3 ,8.8 ,6.60E-04,6.30E-04,1.38E-03,5.70E-04,""
2015/2/28 6:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,9.20E-04,6.30E-04,1.08E-03,5.80E-04,""
2015/2/28 7:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.2 ,8.8 ,1.17E-03,6.30E-04,1.32E-03,5.60E-04,""
2015/2/28 8:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,1.33E-03,5.60E-04,1.36E-03,5.60E-04,""
2015/2/28 9:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.2 ,8.8 ,1.04E-03,5.70E-04,1.39E-03,5.70E-04,""
2015/2/28 10:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.3 ,8.8 ,1.28E-03,6.00E-04,9.80E-04,5.90E-04,""
2015/2/28 11:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.3 ,8.8 ,7.40E-04,6.50E-04,1.28E-03,6.10E-04,""
2015/2/28 12:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.3 ,8.8 ,9.90E-04,5.80E-04,1.34E-03,5.80E-04,""
2015/2/28 13:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,6.50E-04,6.40E-04,1.29E-03,5.60E-04,""
2015/2/28 14:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.3 ,8.9 ,9.60E-04,5.90E-04,1.03E-03,6.30E-04,""
2015/2/28 15:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.4 ,8.9 ,1.46E-03,5.60E-04,1.56E-03,6.00E-04,""
2015/2/28 16:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.3 ,8.9 ,1.34E-03,6.20E-04,1.51E-03,5.80E-04,""
2015/2/28 17:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.4 ,9.0 ,1.13E-03,6.20E-04,1.00E-03,6.00E-04,""
2015/2/28 18:00,15.2 ,14.5 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.3 ,8.9 ,8.30E-04,5.80E-04,1.19E-03,5.70E-04,""
2015/2/28 19:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,ND,6.50E-04,1.46E-03,5.70E-04,""
2015/2/28 20:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.4 ,9.0 ,7.00E-04,5.90E-04,1.75E-03,6.00E-04,""
2015/2/28 21:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.9 ,7.00E-04,6.30E-04,1.33E-03,5.70E-04,""
2015/2/28 22:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.4 ,8.9 ,1.17E-03,6.20E-04,1.38E-03,5.80E-04,""
2015/2/28 23:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.4 ,8.8 ,1.19E-03,6.30E-04,1.15E-03,5.70E-04,""
2015/3/1 0:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,8.93E-04,6.32E-04,9.78E-04,5.78E-04,""
2015/3/1 1:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,1.13E-03,6.17E-04,1.33E-03,5.76E-04,""
2015/3/1 2:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,1.10E-03,5.77E-04,1.21E-03,5.83E-04,""
2015/3/1 3:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,9.64E-04,6.39E-04,1.37E-03,5.83E-04,""
2015/3/1 4:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,9.08E-04,5.97E-04,1.48E-03,5.61E-04,""
2015/3/1 5:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,9.56E-04,6.32E-04,1.30E-03,5.80E-04,""
2015/3/1 6:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,8.70E-04,5.72E-04,1.13E-03,5.96E-04,""
2015/3/1 7:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,1.11E-03,6.29E-04,8.65E-04,6.02E-04,""
2015/3/1 8:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,7.72E-04,5.84E-04,1.15E-03,5.72E-04,""
2015/3/1 9:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,9.02E-04,6.00E-04,1.52E-03,5.72E-04,""
2015/3/1 10:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,1.08E-03,6.28E-04,1.17E-03,5.65E-04,""
2015/3/1 11:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,9.20E-04,5.79E-04,1.66E-03,5.87E-04,""
2015/3/1 12:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.8 ,1.25E-03,5.52E-04,1.32E-03,5.76E-04,""
2015/3/1 13:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.9 ,1.21E-03,5.60E-04,1.02E-03,5.88E-04,""
2015/3/1 14:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.3 ,8.9 ,8.62E-04,5.95E-04,9.14E-04,5.70E-04,""
2015/3/1 15:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.3 ,8.9 ,1.11E-03,6.06E-04,1.10E-03,5.65E-04,""
2015/3/1 16:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,7.65E-04,5.97E-04,1.43E-03,5.91E-04,""
2015/3/1 17:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,6.40E-04,5.98E-04,1.41E-03,5.29E-04,""
2015/3/1 18:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,1.28E-03,6.14E-04,1.43E-03,5.92E-04,""
2015/3/1 19:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,1.16E-03,5.70E-04,1.37E-03,5.68E-04,""
2015/3/1 20:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,1.11E-03,6.28E-04,1.02E-03,5.83E-04,""
2015/3/1 21:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,9.26E-04,5.87E-04,9.87E-04,6.19E-04,""
2015/3/1 22:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.4 ,8.9 ,9.55E-04,5.92E-04,1.06E-03,5.86E-04,""
2015/3/1 23:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,8.24E-04,6.39E-04,9.40E-04,5.83E-04,""
2015/3/2 0:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.4 ,8.9 ,1.05E-03,6.24E-04,1.16E-03,5.81E-04,""
2015/3/2 1:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.4 ,8.9 ,9.82E-04,6.22E-04,1.11E-03,5.76E-04,""
2015/3/2 2:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,9.25E-04,5.78E-04,1.20E-03,5.69E-04,""
2015/3/2 3:00,15.1 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.4 ,8.9 ,9.22E-04,5.83E-04,9.11E-04,6.19E-04,""
2015/3/2 4:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.4 ,8.9 ,9.49E-04,6.13E-04,1.15E-03,5.77E-04,""
2015/3/2 5:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,9.01E-04,5.86E-04,1.37E-03,5.77E-04,""
2015/3/2 6:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,9.97E-04,5.85E-04,1.46E-03,5.50E-04,""
2015/3/2 7:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,9.52E-04,5.76E-04,1.32E-03,5.77E-04,""
2015/3/2 8:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,1.09E-03,5.76E-04,1.04E-03,5.78E-04,""
2015/3/2 9:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,7.31E-04,6.31E-04,1.18E-03,5.76E-04,""
2015/3/2 10:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.4 ,8.9 ,9.55E-04,5.94E-04,1.12E-03,5.80E-04,""
2015/3/2 11:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.4 ,9.0 ,1.08E-03,6.21E-04,1.05E-03,5.95E-04,""
2015/3/2 12:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.4 ,9.0 ,1.06E-03,5.89E-04,9.75E-04,5.89E-04,""
2015/3/2 13:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.5 ,9.0 ,9.79E-04,5.92E-04,1.38E-03,5.64E-04,""
2015/3/2 14:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,1.07E-03,5.91E-04,1.21E-03,5.79E-04,""
2015/3/2 15:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,7.43E-04,6.33E-04,1.33E-03,5.60E-04,""
2015/3/2 16:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.5 ,9.1 ,1.00E-03,5.75E-04,1.77E-03,5.44E-04,""
2015/3/2 17:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.5 ,9.1 ,1.08E-03,6.06E-04,1.13E-03,5.74E-04,""
2015/3/2 18:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.5 ,9.1 ,ND,6.42E-04,1.23E-03,5.84E-04,""
2015/3/2 19:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.5 ,9.1 ,1.15E-03,5.79E-04,1.31E-03,5.76E-04,""
2015/3/2 20:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,1.15E-03,5.58E-04,1.02E-03,5.76E-04,""
2015/3/2 21:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,9.33E-04,5.67E-04,8.30E-04,5.84E-04,""
2015/3/2 22:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,9.27E-04,6.18E-04,1.46E-03,5.71E-04,""
2015/3/2 23:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,1.26E-03,5.63E-04,1.36E-03,6.15E-04,""
2015/3/3 0:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,1.10E-03,6.32E-04,1.01E-03,6.34E-04,""
2015/3/3 1:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,6.93E-04,5.95E-04,1.03E-03,5.80E-04,""
2015/3/3 2:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.0 ,8.39E-04,6.27E-04,1.52E-03,5.82E-04,""
2015/3/3 3:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.0 ,8.16E-04,6.56E-04,1.24E-03,5.77E-04,""
2015/3/3 4:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,1.33E-03,5.94E-04,1.47E-03,5.46E-04,""
2015/3/3 5:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,8.08E-04,5.76E-04,1.38E-03,6.23E-04,""
2015/3/3 6:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,1.09E-03,5.71E-04,8.73E-04,6.02E-04,""
2015/3/3 7:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,1.07E-03,5.77E-04,1.06E-03,5.69E-04,""
2015/3/3 8:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,8.62E-04,5.78E-04,1.33E-03,5.56E-04,""
2015/3/3 9:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,ND,6.53E-04,1.54E-03,5.68E-04,""
2015/3/3 10:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,1.48E-03,5.54E-04,1.19E-03,5.87E-04,""
2015/3/3 11:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,7.21E-04,5.92E-04,1.07E-03,5.80E-04,""
2015/3/3 12:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,8.16E-04,6.01E-04,1.25E-03,5.83E-04,""
2015/3/3 13:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.0 ,5.86E-04,5.82E-04,1.74E-03,5.75E-04,""
2015/3/3 14:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.0 ,7.54E-04,5.76E-04,1.26E-03,5.73E-04,""
2015/3/3 15:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.0 ,7.31E-04,5.81E-04,1.26E-03,5.81E-04,""
2015/3/3 16:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.0 ,6.80E-04,6.34E-04,1.34E-03,5.74E-04,""
2015/3/3 17:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.4 ,9.0 ,1.19E-03,6.21E-04,1.73E-03,5.68E-04,""
2015/3/3 18:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.0 ,9.95E-04,6.17E-04,1.17E-03,5.87E-04,""
2015/3/3 19:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.0 ,7.09E-04,5.78E-04,8.06E-04,5.91E-04,""
2015/3/3 20:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.0 ,1.13E-03,5.62E-04,1.21E-03,5.64E-04,""
2015/3/3 21:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.0 ,9.93E-04,6.22E-04,1.29E-03,5.82E-04,""
2015/3/3 22:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.0 ,1.01E-03,5.75E-04,1.44E-03,5.73E-04,""
2015/3/3 23:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.0 ,8.27E-04,5.98E-04,1.23E-03,5.79E-04,""
2015/3/4 0:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,6.64E-04,5.71E-04,1.56E-03,5.69E-04,""
2015/3/4 1:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,1.05E-03,5.79E-04,1.08E-03,5.66E-04,""
2015/3/4 2:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,1.06E-03,5.73E-04,1.05E-03,5.69E-04,""
2015/3/4 3:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,7.53E-04,6.43E-04,1.45E-03,6.02E-04,""
2015/3/4 4:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,8.55E-04,5.90E-04,1.28E-03,5.72E-04,""
2015/3/4 5:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,1.25E-03,5.70E-04,9.99E-04,6.16E-04,""
2015/3/4 6:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,1.25E-03,5.53E-04,1.10E-03,5.79E-04,""
2015/3/4 7:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,ND,6.57E-04,9.64E-04,6.27E-04,""
2015/3/4 8:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,1.16E-03,6.25E-04,1.14E-03,5.86E-04,""
2015/3/4 9:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,8.97E-04,6.36E-04,1.26E-03,5.87E-04,""
2015/3/4 10:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,1.24E-03,5.61E-04,1.19E-03,5.73E-04,""
2015/3/4 11:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,1.24E-03,6.11E-04,1.03E-03,5.90E-04,""
2015/3/4 12:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,8.09E-04,6.38E-04,9.79E-04,5.73E-04,""
2015/3/4 13:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.4 ,8.9 ,1.12E-03,6.47E-04,1.20E-03,5.94E-04,""
2015/3/4 14:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.4 ,9.0 ,9.52E-04,5.83E-04,1.32E-03,5.76E-04,""
2015/3/4 15:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.4 ,9.0 ,1.20E-03,5.69E-04,1.22E-03,5.69E-04,""
2015/3/4 16:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,6.48E-04,5.98E-04,9.94E-04,5.98E-04,""
2015/3/4 17:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,1.20E-03,5.68E-04,1.11E-03,5.65E-04,""
2015/3/4 18:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,9.07E-04,6.20E-04,1.15E-03,5.79E-04,""
2015/3/4 19:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.1 ,7.38E-04,5.90E-04,1.36E-03,6.12E-04,""
2015/3/4 20:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,9.69E-04,5.82E-04,1.31E-03,5.78E-04,""
2015/3/4 21:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.5 ,9.1 ,8.75E-04,6.47E-04,1.40E-03,5.84E-04,""
2015/3/4 22:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.5 ,9.1 ,1.16E-03,5.76E-04,1.07E-03,6.16E-04,""
2015/3/4 23:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.1 ,9.16E-04,5.75E-04,1.16E-03,6.33E-04,""
2015/3/5 0:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.5 ,9.1 ,8.41E-04,5.79E-04,1.44E-03,5.84E-04,""
2015/3/5 1:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,9.48E-04,5.86E-04,1.35E-03,5.50E-04,""
2015/3/5 2:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,7.95E-04,5.89E-04,1.25E-03,5.65E-04,""
2015/3/5 3:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,7.02E-04,6.30E-04,1.27E-03,5.70E-04,""
2015/3/5 4:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,1.15E-03,6.23E-04,1.06E-03,5.94E-04,""
2015/3/5 5:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,8.88E-04,5.75E-04,8.65E-04,5.89E-04,""
2015/3/5 6:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,1.02E-03,5.79E-04,1.39E-03,5.70E-04,""
2015/3/5 7:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,9.29E-04,6.20E-04,1.31E-03,5.83E-04,""
2015/3/5 8:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,1.41E-03,6.31E-04,1.07E-03,5.86E-04,""
2015/3/5 9:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,ND,6.47E-04,1.35E-03,5.73E-04,""
2015/3/5 10:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.0 ,7.72E-04,6.48E-04,1.22E-03,5.81E-04,""
2015/3/5 11:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.5 ,9.1 ,8.86E-04,5.68E-04,1.20E-03,5.80E-04,""
2015/3/5 12:00,15.2 ,14.5 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.5 ,9.1 ,1.25E-03,5.61E-04,1.43E-03,5.61E-04,""
2015/3/5 13:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.6 ,9.1 ,7.81E-04,5.86E-04,1.25E-03,5.84E-04,""
2015/3/5 14:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.6 ,9.2 ,7.62E-04,6.03E-04,9.42E-04,5.87E-04,""
2015/3/5 15:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.6 ,9.2 ,8.21E-04,5.76E-04,1.17E-03,5.73E-04,""
2015/3/5 16:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.6 ,9.2 ,1.20E-03,5.66E-04,1.51E-03,5.65E-04,""
2015/3/5 17:00,15.2 ,14.6 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.6 ,9.2 ,9.98E-04,6.25E-04,1.35E-03,6.13E-04,""
2015/3/5 18:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,14.9 ,2.5 ,2.0 ,9.7 ,9.2 ,9.97E-04,5.68E-04,1.18E-03,5.67E-04,""
2015/3/5 19:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.7 ,9.2 ,1.17E-03,5.67E-04,7.99E-04,6.33E-04,""
2015/3/5 20:00,15.2 ,14.6 ,15.1 ,15.1 ,15.0 ,15.0 ,2.5 ,2.0 ,9.6 ,9.2 ,1.08E-03,6.26E-04,1.50E-03,5.70E-04,""
2015/3/5 21:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.6 ,9.2 ,1.01E-03,5.64E-04,1.03E-03,6.00E-04,""
2015/3/5 22:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.6 ,9.2 ,1.02E-03,6.29E-04,1.54E-03,5.67E-04,""
2015/3/5 23:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.4 ,2.0 ,9.6 ,9.2 ,1.22E-03,5.60E-04,1.25E-03,5.74E-04,""
2015/3/6 0:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.6 ,9.2 ,1.16E-03,6.23E-04,1.16E-03,5.69E-04,""
2015/3/6 1:00,15.2 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.6 ,9.1 ,1.09E-03,5.71E-04,1.32E-03,5.97E-04,""
2015/3/6 2:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.4 ,2.0 ,9.6 ,9.1 ,9.16E-04,5.79E-04,1.12E-03,5.78E-04,""
2015/3/6 3:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.6 ,9.1 ,7.04E-04,5.84E-04,1.40E-03,6.00E-04,""
2015/3/6 4:00,15.2 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.6 ,9.1 ,9.63E-04,5.89E-04,1.32E-03,5.68E-04,""
2015/3/6 5:00,15.3 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.6 ,9.1 ,ND,6.15E-04,1.30E-03,5.66E-04,""
2015/3/6 6:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.1 ,9.77E-04,5.83E-04,9.69E-04,5.90E-04,""
2015/3/6 7:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.1 ,1.08E-03,5.96E-04,1.29E-03,5.76E-04,""
2015/3/6 8:00,15.3 ,14.6 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.1 ,1.33E-03,6.03E-04,1.33E-03,5.95E-04,""
2015/3/6 9:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,-,9.7 ,9.1 ,1.05E-03,5.77E-04,1.13E-03,6.57E-04,""
2015/3/6 10:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,-,9.6 ,9.1 ,7.96E-04,5.92E-04,1.46E-03,5.61E-04,""
2015/3/6 11:00,15.3 ,14.6 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.6 ,9.1 ,1.06E-03,6.20E-04,8.76E-04,5.92E-04,""
2015/3/6 12:00,15.3 ,14.7 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.6 ,9.2 ,ND,6.36E-04,1.10E-03,5.89E-04,""
2015/3/6 13:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.2 ,8.94E-04,6.01E-04,9.37E-04,6.01E-04,""
2015/3/6 14:00,15.3 ,14.7 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.2 ,1.00E-03,6.41E-04,1.62E-03,5.73E-04,""
2015/3/6 15:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.2 ,1.14E-03,5.76E-04,9.24E-04,6.32E-04,""
2015/3/6 16:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.2 ,1.00E-03,5.65E-04,1.22E-03,5.79E-04,""
2015/3/6 17:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.2 ,7.16E-04,6.36E-04,1.37E-03,5.78E-04,""
2015/3/6 18:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.3 ,1.05E-03,6.39E-04,8.94E-04,5.89E-04,""
2015/3/6 19:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.3 ,1.06E-03,5.82E-04,1.33E-03,5.82E-04,""
2015/3/6 20:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.3 ,ND,6.04E-04,1.34E-03,5.80E-04,""
2015/3/6 21:00,15.3 ,14.7 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.3 ,9.02E-04,5.92E-04,1.01E-03,5.78E-04,""
2015/3/6 22:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.7 ,9.3 ,7.32E-04,6.50E-04,1.38E-03,5.68E-04,""
2015/3/6 23:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.3 ,1.05E-03,5.83E-04,1.07E-03,6.17E-04,""
2015/3/7 0:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.3 ,ND,5.90E-04,1.56E-03,6.00E-04,""
2015/3/7 1:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.3 ,8.28E-04,6.60E-04,9.27E-04,5.95E-04,""
2015/3/7 2:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.7 ,9.3 ,9.73E-04,5.92E-04,1.05E-03,5.95E-04,""
2015/3/7 3:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.7 ,9.3 ,9.67E-04,5.75E-04,1.18E-03,6.31E-04,""
2015/3/7 4:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.3 ,8.49E-04,6.21E-04,1.21E-03,6.76E-04,""
2015/3/7 5:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.7 ,9.3 ,8.96E-04,5.82E-04,1.48E-03,5.64E-04,""
2015/3/7 6:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.3 ,1.41E-03,5.49E-04,1.20E-03,5.82E-04,""
2015/3/7 7:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.7 ,9.2 ,8.67E-04,6.10E-04,1.32E-03,5.84E-04,""
2015/3/7 8:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.2 ,ND,6.38E-04,8.43E-04,6.07E-04,""
2015/3/7 9:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.2 ,ND,6.46E-04,1.34E-03,5.75E-04,""
2015/3/7 10:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.3 ,1.07E-03,5.89E-04,1.29E-03,5.62E-04,""
2015/3/7 11:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.7 ,9.3 ,1.29E-03,5.61E-04,9.42E-04,5.91E-04,""
2015/3/7 12:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.7 ,9.3 ,1.01E-03,6.34E-04,1.08E-03,6.30E-04,""
2015/3/7 13:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.3 ,9.94E-04,6.26E-04,1.12E-03,5.77E-04,""
2015/3/7 14:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.3 ,1.29E-03,5.72E-04,1.10E-03,5.95E-04,""
2015/3/7 15:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.3 ,1.18E-03,5.88E-04,1.94E-03,5.93E-04,""
2015/3/7 16:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.3 ,8.54E-04,6.27E-04,1.13E-03,5.68E-04,""
2015/3/7 17:00,15.3 ,14.7 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.8 ,9.3 ,6.90E-04,5.87E-04,8.78E-04,5.94E-04,""
2015/3/7 18:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.3 ,9.44E-04,5.78E-04,8.40E-04,5.92E-04,""
2015/3/7 19:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.3 ,1.13E-03,5.97E-04,1.10E-03,5.81E-04,""
2015/3/7 20:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.3 ,9.30E-04,5.76E-04,1.21E-03,5.70E-04,""
2015/3/7 21:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.3 ,ND,6.52E-04,1.30E-03,5.77E-04,""
2015/3/7 22:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.3 ,1.14E-03,6.36E-04,1.10E-03,5.99E-04,""
2015/3/7 23:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.3 ,1.18E-03,5.82E-04,1.15E-03,5.83E-04,""
2015/3/8 0:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.3 ,1.16E-03,5.86E-04,1.30E-03,5.73E-04,""
2015/3/8 1:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.3 ,8.26E-04,5.85E-04,1.18E-03,5.85E-04,""
2015/3/8 2:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.3 ,8.59E-04,6.34E-04,1.50E-03,5.51E-04,""
2015/3/8 3:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.3 ,8.83E-04,6.34E-04,1.03E-03,5.88E-04,""
2015/3/8 4:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.3 ,8.84E-04,6.23E-04,9.92E-04,5.75E-04,""
2015/3/8 5:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.3 ,8.83E-04,6.22E-04,1.28E-03,5.80E-04,""
2015/3/8 6:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.3 ,1.25E-03,6.30E-04,1.59E-03,5.63E-04,""
2015/3/8 7:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.3 ,1.04E-03,5.78E-04,1.63E-03,5.58E-04,""
2015/3/8 8:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.3 ,1.17E-03,6.17E-04,8.60E-04,6.38E-04,""
2015/3/8 9:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.3 ,8.73E-04,6.25E-04,7.56E-04,6.44E-04,""
2015/3/8 10:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.3 ,1.21E-03,5.79E-04,1.26E-03,5.81E-04,""
2015/3/8 11:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.3 ,9.58E-04,6.51E-04,1.15E-03,5.82E-04,""
2015/3/8 12:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.4 ,1.12E-03,6.34E-04,9.89E-04,6.03E-04,""
2015/3/8 13:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.4 ,1.12E-03,6.31E-04,1.10E-03,5.82E-04,""
2015/3/8 14:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.4 ,9.47E-04,5.83E-04,1.13E-03,6.22E-04,""
2015/3/8 15:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.4 ,8.67E-04,6.39E-04,1.24E-03,5.65E-04,""
2015/3/8 16:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.4 ,1.01E-03,5.78E-04,1.34E-03,5.78E-04,""
2015/3/8 17:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.4 ,1.29E-03,6.28E-04,1.48E-03,5.89E-04,""
2015/3/8 18:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.4 ,8.03E-04,6.15E-04,9.42E-04,5.87E-04,""
2015/3/8 19:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.4 ,9.74E-04,6.28E-04,1.23E-03,6.22E-04,""
2015/3/8 20:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.4 ,7.71E-04,5.95E-04,9.96E-04,5.99E-04,""
2015/3/8 21:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.4 ,8.78E-04,5.89E-04,1.28E-03,6.09E-04,""
2015/3/8 22:00,15.3 ,14.7 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.8 ,9.4 ,9.10E-04,6.46E-04,1.33E-03,5.77E-04,""
2015/3/8 23:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.4 ,1.17E-03,5.97E-04,1.46E-03,5.68E-04,""
2015/3/9 0:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.4 ,6.90E-04,5.96E-04,7.42E-04,5.92E-04,""
2015/3/9 1:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.4 ,1.04E-03,6.39E-04,1.25E-03,5.79E-04,""
2015/3/9 2:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.4 ,7.00E-04,6.00E-04,1.24E-03,5.91E-04,""
2015/3/9 3:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.9 ,9.4 ,1.23E-03,5.70E-04,1.45E-03,5.85E-04,""
2015/3/9 4:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.4 ,9.76E-04,5.75E-04,1.29E-03,5.68E-04,""
2015/3/9 5:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.4 ,6.86E-04,5.88E-04,1.37E-03,5.75E-04,""
2015/3/9 6:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.9 ,9.4 ,9.02E-04,5.97E-04,9.19E-04,5.88E-04,""
2015/3/9 7:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.9 ,9.4 ,8.57E-04,5.69E-04,1.05E-03,6.17E-04,""
2015/3/9 8:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.4 ,2.0 ,9.9 ,9.4 ,9.07E-04,6.25E-04,1.22E-03,5.80E-04,""
2015/3/9 9:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.4 ,7.08E-04,6.59E-04,9.70E-04,5.97E-04,""
2015/3/9 10:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.9 ,9.4 ,9.18E-04,6.41E-04,1.24E-03,5.89E-04,""
2015/3/9 11:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.9 ,9.4 ,1.15E-03,6.09E-04,1.32E-03,5.99E-04,""
2015/3/9 12:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.9 ,9.4 ,9.83E-04,5.84E-04,1.54E-03,5.66E-04,""
2015/3/9 13:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.9 ,9.4 ,1.24E-03,5.51E-04,9.55E-04,6.11E-04,""
2015/3/9 14:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.9 ,9.4 ,1.16E-03,6.30E-04,1.27E-03,5.78E-04,""
2015/3/9 15:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.9 ,9.4 ,9.22E-04,5.82E-04,1.31E-03,5.86E-04,""
2015/3/9 16:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.9 ,9.5 ,6.93E-04,6.03E-04,1.43E-03,5.82E-04,""
2015/3/9 17:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.9 ,9.5 ,ND,5.97E-04,1.24E-03,5.80E-04,""
2015/3/9 18:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.9 ,9.5 ,7.74E-04,5.70E-04,1.37E-03,5.81E-04,""
2015/3/9 19:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.9 ,9.5 ,1.16E-03,5.63E-04,1.46E-03,5.75E-04,""
2015/3/9 20:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.9 ,9.5 ,9.08E-04,5.82E-04,1.23E-03,5.73E-04,""
2015/3/9 21:00,15.4 ,14.8 ,15.2 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,10.0 ,9.5 ,1.03E-03,6.30E-04,1.29E-03,5.77E-04,""
2015/3/9 22:00,15.4 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,10.0 ,9.5 ,8.62E-04,6.65E-04,1.18E-03,5.88E-04,""
2015/3/9 23:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,10.0 ,9.5 ,7.81E-04,5.89E-04,1.57E-03,5.78E-04,""
2015/3/10 0:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,10.0 ,9.5 ,1.40E-03,5.96E-04,1.23E-03,5.61E-04,""
2015/3/10 1:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,10.0 ,9.5 ,8.60E-04,6.28E-04,1.23E-03,6.15E-04,""
2015/3/10 2:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,10.0 ,9.5 ,8.55E-04,6.21E-04,1.19E-03,5.56E-04,""
2015/3/10 3:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,10.0 ,9.6 ,7.44E-04,5.88E-04,1.40E-03,5.65E-04,""
2015/3/10 4:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,10.0 ,9.6 ,8.78E-04,5.88E-04,9.84E-04,6.23E-04,""
2015/3/10 5:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,10.0 ,9.6 ,9.68E-04,5.82E-04,1.42E-03,5.72E-04,""
2015/3/10 6:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,10.0 ,9.6 ,1.28E-03,5.72E-04,1.49E-03,5.75E-04,""
2015/3/10 7:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,10.0 ,9.6 ,1.07E-03,6.28E-04,1.19E-03,5.98E-04,""
2015/3/10 8:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,10.0 ,9.6 ,9.88E-04,5.85E-04,1.34E-03,5.69E-04,""
2015/3/10 9:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,10.0 ,9.6 ,1.20E-03,5.85E-04,1.39E-03,5.62E-04,""
2015/3/10 10:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.6 ,9.6 ,8.80E-04,5.91E-04,1.51E-03,5.64E-04,""
2015/3/10 11:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.7 ,9.6 ,8.82E-04,6.51E-04,1.52E-03,5.74E-04,""
2015/3/10 12:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.6 ,9.76E-04,5.85E-04,1.13E-03,6.15E-04,""
2015/3/10 13:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.7 ,7.19E-04,5.98E-04,8.79E-04,5.90E-04,""
2015/3/10 14:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.7 ,9.7 ,8.49E-04,6.42E-04,1.03E-03,5.80E-04,""
2015/3/10 15:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.7 ,9.7 ,7.66E-04,6.43E-04,1.55E-03,5.78E-04,""
2015/3/10 16:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.7 ,1.19E-03,5.75E-04,1.03E-03,5.79E-04,""
2015/3/10 17:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.7 ,9.7 ,1.03E-03,6.20E-04,1.66E-03,5.95E-04,""
2015/3/10 18:00,15.3 ,14.7 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.7 ,9.7 ,8.08E-04,5.93E-04,8.56E-04,5.94E-04,""
2015/3/10 19:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.7 ,9.6 ,9.23E-04,5.93E-04,1.52E-03,6.13E-04,""
2015/3/10 20:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.6 ,1.00E-03,5.96E-04,1.14E-03,6.58E-04,""
2015/3/10 21:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.7 ,9.6 ,9.68E-04,5.70E-04,1.21E-03,5.94E-04,""
2015/3/10 22:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.7 ,9.6 ,1.22E-03,6.31E-04,1.22E-03,5.75E-04,""
2015/3/10 23:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.6 ,9.5 ,9.07E-04,5.84E-04,1.36E-03,5.52E-04,""
2015/3/11 0:00,15.4 ,14.8 ,15.2 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,9.6 ,9.5 ,9.79E-04,5.86E-04,1.09E-03,6.24E-04,""
2015/3/11 1:00,15.4 ,14.8 ,15.2 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,9.6 ,9.5 ,1.15E-03,5.86E-04,1.35E-03,5.82E-04,""
2015/3/11 2:00,15.4 ,14.8 ,15.2 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,9.6 ,9.4 ,1.09E-03,6.21E-04,1.11E-03,5.86E-04,""
2015/3/11 3:00,15.4 ,14.8 ,15.2 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,9.5 ,9.4 ,1.05E-03,6.10E-04,1.22E-03,6.05E-04,""
2015/3/11 4:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.5 ,9.4 ,1.05E-03,5.75E-04,8.02E-04,5.92E-04,""
2015/3/11 5:00,15.4 ,14.7 ,15.2 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,9.5 ,9.4 ,8.31E-04,6.38E-04,1.20E-03,6.17E-04,""
2015/3/11 6:00,15.4 ,14.8 ,15.2 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,9.5 ,9.4 ,8.04E-04,6.01E-04,1.52E-03,5.69E-04,""
2015/3/11 7:00,15.4 ,14.7 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.5 ,9.4 ,1.16E-03,5.89E-04,1.33E-03,5.90E-04,""
2015/3/11 8:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.4 ,9.3 ,7.59E-04,6.31E-04,1.20E-03,5.67E-04,""
2015/3/11 9:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.3 ,6.75E-04,6.00E-04,1.42E-03,5.70E-04,""
2015/3/11 10:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.3 ,9.70E-04,5.75E-04,1.50E-03,5.76E-04,""
2015/3/11 11:00,15.4 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.4 ,9.3 ,ND,6.01E-04,1.22E-03,5.65E-04,""
2015/3/11 12:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.4 ,ND,5.76E-04,1.37E-03,5.86E-04,""
2015/3/11 13:00,15.3 ,14.7 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.4 ,ND,5.64E-04,1.33E-03,5.86E-04,""
2015/3/11 14:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.4 ,1.02E-03,5.90E-04,1.44E-03,5.66E-04,""
2015/3/11 15:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.4 ,1.06E-03,5.51E-04,1.06E-03,5.80E-04,""
2015/3/11 16:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.4 ,1.00E-03,6.02E-04,1.43E-03,5.59E-04,""
2015/3/11 17:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.4 ,1.21E-03,5.99E-04,1.24E-03,5.69E-04,""
2015/3/11 18:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.4 ,1.02E-03,5.82E-04,9.64E-04,5.94E-04,""
2015/3/11 19:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.5 ,9.4 ,7.21E-04,6.09E-04,1.04E-03,5.80E-04,""
2015/3/11 20:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.4 ,9.10E-04,6.10E-04,1.30E-03,5.79E-04,""
2015/3/11 21:00,15.4 ,14.8 ,15.2 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,9.5 ,9.4 ,1.15E-03,5.90E-04,1.25E-03,5.85E-04,""
2015/3/11 22:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.4 ,9.4 ,1.06E-03,5.98E-04,1.19E-03,5.76E-04,""
2015/3/11 23:00,15.4 ,14.8 ,15.2 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,9.4 ,9.3 ,9.24E-04,6.01E-04,1.15E-03,5.96E-04,""
2015/3/12 0:00,15.4 ,14.8 ,15.2 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,9.4 ,9.3 ,7.39E-04,5.60E-04,1.29E-03,5.78E-04,""
2015/3/12 1:00,15.4 ,14.8 ,15.2 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,9.4 ,9.3 ,1.04E-03,5.51E-04,1.06E-03,6.31E-04,""
2015/3/12 2:00,15.4 ,14.8 ,15.2 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,9.4 ,9.3 ,1.02E-03,6.61E-04,1.27E-03,5.88E-04,""
2015/3/12 3:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.4 ,9.3 ,1.20E-03,5.36E-04,1.37E-03,5.82E-04,""
2015/3/12 4:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.3 ,9.2 ,7.47E-04,6.06E-04,1.28E-03,5.84E-04,""
2015/3/12 5:00,15.4 ,14.8 ,15.2 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,9.3 ,9.2 ,6.36E-04,6.01E-04,1.22E-03,5.86E-04,""
2015/3/12 6:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.3 ,9.2 ,1.18E-03,5.90E-04,1.07E-03,5.72E-04,""
2015/3/12 7:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.3 ,9.2 ,1.20E-03,5.75E-04,1.05E-03,5.94E-04,""
2015/3/12 8:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.3 ,9.2 ,9.49E-04,5.86E-04,1.32E-03,6.02E-04,""
2015/3/12 9:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.3 ,9.2 ,8.54E-04,5.93E-04,1.08E-03,5.95E-04,""
2015/3/12 10:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.3 ,9.2 ,8.26E-04,5.49E-04,1.12E-03,5.82E-04,""
2015/3/12 11:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.3 ,9.3 ,8.65E-04,5.47E-04,1.31E-03,5.60E-04,""
2015/3/12 12:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.3 ,8.33E-04,5.52E-04,1.07E-03,5.91E-04,""
2015/3/12 13:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.4 ,9.3 ,9.82E-04,5.53E-04,1.58E-03,5.64E-04,""
2015/3/12 14:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.3 ,1.06E-03,5.89E-04,1.30E-03,5.60E-04,""
2015/3/12 15:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.3 ,7.73E-04,5.86E-04,1.11E-03,5.89E-04,""
2015/3/12 16:00,15.3 ,14.7 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.4 ,9.70E-04,5.83E-04,1.21E-03,5.69E-04,""
2015/3/12 17:00,15.2 ,14.7 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.4 ,ND,5.82E-04,1.65E-03,5.39E-04,""
2015/3/12 18:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.4 ,1.05E-03,5.92E-04,1.28E-03,5.78E-04,""
2015/3/12 19:00,15.2 ,14.7 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.3 ,9.09E-04,5.57E-04,1.21E-03,5.93E-04,""
2015/3/12 20:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.3 ,9.06E-04,6.12E-04,1.23E-03,5.60E-04,""
2015/3/12 21:00,15.3 ,14.7 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.3 ,1.15E-03,5.39E-04,1.30E-03,5.65E-04,""
2015/3/12 22:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.3 ,6.69E-04,6.12E-04,1.22E-03,5.76E-04,""
2015/3/12 23:00,15.3 ,14.7 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.3 ,9.3 ,8.88E-04,6.21E-04,1.23E-03,5.70E-04,""
2015/3/13 0:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.3 ,9.3 ,1.04E-03,5.75E-04,1.48E-03,5.54E-04,""
2015/3/13 1:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.3 ,9.2 ,1.22E-03,5.58E-04,1.28E-03,5.66E-04,""
2015/3/13 2:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.3 ,9.2 ,1.03E-03,5.47E-04,1.20E-03,5.72E-04,""
2015/3/13 3:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.3 ,9.2 ,1.26E-03,5.44E-04,1.43E-03,5.67E-04,""
2015/3/13 4:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.3 ,9.2 ,1.08E-03,6.08E-04,1.20E-03,5.68E-04,""
2015/3/13 5:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.2 ,9.2 ,9.84E-04,5.93E-04,1.42E-03,5.72E-04,""
2015/3/13 6:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.2 ,9.1 ,9.32E-04,5.83E-04,9.07E-04,5.78E-04,""
2015/3/13 7:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.2 ,9.1 ,1.24E-03,5.40E-04,1.06E-03,5.86E-04,""
2015/3/13 8:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.2 ,9.1 ,8.20E-04,6.16E-04,1.50E-03,5.66E-04,""
2015/3/13 9:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.2 ,9.1 ,9.99E-04,6.00E-04,1.22E-03,5.53E-04,""
2015/3/13 10:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.2 ,9.1 ,1.21E-03,5.77E-04,1.43E-03,5.55E-04,""
2015/3/13 11:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.2 ,9.2 ,5.95E-04,5.71E-04,1.34E-03,5.81E-04,""
2015/3/13 12:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.6 ,2.0 ,9.2 ,9.2 ,1.21E-03,5.90E-04,9.29E-04,5.93E-04,""
2015/3/13 13:00,15.3 ,14.7 ,15.2 ,15.2 ,15.1 ,15.0 ,2.6 ,2.0 ,9.3 ,9.2 ,1.27E-03,5.92E-04,1.27E-03,5.62E-04,""
2015/3/13 14:00,15.2 ,14.7 ,15.1 ,15.1 ,15.1 ,15.0 ,2.6 ,2.0 ,9.3 ,9.2 ,6.52E-04,5.66E-04,1.05E-03,5.76E-04,""
2015/3/13 15:00,15.3 ,14.7 ,15.1 ,15.1 ,15.1 ,15.0 ,2.6 ,2.0 ,9.3 ,9.2 ,9.97E-04,5.59E-04,1.02E-03,5.63E-04,""
2015/3/13 16:00,15.3 ,14.7 ,15.1 ,15.2 ,15.1 ,15.0 ,2.6 ,2.0 ,9.3 ,9.2 ,9.25E-04,5.58E-04,1.35E-03,5.71E-04,""
2015/3/13 17:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.6 ,2.0 ,9.3 ,9.3 ,1.23E-03,5.30E-04,1.15E-03,5.69E-04,""
2015/3/13 18:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.3 ,9.2 ,8.84E-04,5.40E-04,9.92E-04,5.68E-04,""
2015/3/13 19:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.6 ,2.0 ,9.3 ,9.3 ,8.71E-04,5.62E-04,1.38E-03,5.91E-04,""
2015/3/13 20:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.3 ,9.3 ,8.14E-04,6.17E-04,9.92E-04,5.99E-04,""
2015/3/13 21:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.3 ,9.3 ,7.96E-04,6.14E-04,7.72E-04,5.72E-04,""
2015/3/13 22:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.3 ,9.3 ,1.37E-03,5.32E-04,1.14E-03,5.75E-04,""
2015/3/13 23:00,15.4 ,14.8 ,15.2 ,15.3 ,15.2 ,15.1 ,2.6 ,2.0 ,9.3 ,9.3 ,ND,6.15E-04,1.43E-03,6.10E-04,""
2015/3/14 0:00,15.4 ,14.8 ,15.2 ,15.3 ,15.2 ,15.1 ,2.6 ,2.0 ,9.3 ,9.2 ,9.06E-04,6.24E-04,1.10E-03,5.99E-04,""
2015/3/14 1:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.6 ,2.0 ,9.3 ,9.2 ,1.02E-03,5.98E-04,1.34E-03,5.60E-04,""
2015/3/14 2:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.3 ,9.2 ,5.76E-04,5.71E-04,1.21E-03,5.65E-04,""
2015/3/14 3:00,15.4 ,14.8 ,15.2 ,15.3 ,15.2 ,15.1 ,2.6 ,2.0 ,9.3 ,9.2 ,5.88E-04,5.76E-04,1.11E-03,5.86E-04,""
2015/3/14 4:00,15.4 ,14.8 ,15.2 ,15.3 ,15.2 ,15.1 ,2.6 ,2.0 ,9.3 ,9.2 ,7.17E-04,5.50E-04,1.26E-03,5.65E-04,""
2015/3/14 5:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.2 ,9.2 ,7.90E-04,5.58E-04,1.09E-03,5.89E-04,""
2015/3/14 6:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.2 ,9.1 ,9.30E-04,5.39E-04,1.18E-03,5.71E-04,""
2015/3/14 7:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.2 ,9.1 ,9.27E-04,5.98E-04,1.11E-03,5.55E-04,""
2015/3/14 8:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.2 ,9.1 ,8.84E-04,5.62E-04,1.19E-03,5.55E-04,""
