,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2015/3/14 9:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.2 ,9.1 ,1.07E-03,5.60E-04,1.16E-03,5.62E-04,""
2015/3/14 10:00,15.4 ,14.9 ,15.2 ,15.3 ,15.2 ,15.1 ,2.6 ,2.0 ,9.2 ,9.2 ,7.92E-04,5.43E-04,1.04E-03,5.73E-04,""
2015/3/14 11:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.3 ,9.2 ,8.37E-04,5.50E-04,1.43E-03,5.73E-04,""
2015/3/14 12:00,15.4 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.6 ,2.0 ,9.3 ,9.2 ,1.06E-03,5.37E-04,1.55E-03,5.55E-04,""
2015/3/14 13:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.6 ,2.0 ,9.3 ,9.2 ,1.07E-03,5.92E-04,1.08E-03,5.84E-04,""
2015/3/14 14:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.3 ,9.3 ,1.02E-03,5.30E-04,1.11E-03,5.64E-04,""
2015/3/14 15:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.6 ,2.0 ,9.3 ,9.3 ,7.66E-04,5.50E-04,1.35E-03,5.67E-04,""
2015/3/14 16:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.4 ,9.3 ,1.06E-03,5.43E-04,1.28E-03,5.65E-04,""
2015/3/14 17:00,15.4 ,14.8 ,15.2 ,15.3 ,15.2 ,15.1 ,2.6 ,2.0 ,9.4 ,9.3 ,8.37E-04,6.12E-04,1.16E-03,5.79E-04,""
2015/3/14 18:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.4 ,9.3 ,8.55E-04,5.76E-04,9.52E-04,5.69E-04,""
2015/3/14 19:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.4 ,9.3 ,9.45E-04,5.67E-04,1.07E-03,6.03E-04,""
2015/3/14 20:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.4 ,9.3 ,8.08E-04,5.50E-04,1.42E-03,6.05E-04,""
2015/3/14 21:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.4 ,9.3 ,9.02E-04,5.58E-04,1.61E-03,5.38E-04,""
2015/3/14 22:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.3 ,9.3 ,9.76E-04,5.90E-04,1.43E-03,5.68E-04,""
2015/3/14 23:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.6 ,2.0 ,9.3 ,9.2 ,ND,6.10E-04,1.13E-03,5.71E-04,""
2015/3/15 0:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.3 ,9.2 ,7.77E-04,5.88E-04,1.33E-03,5.59E-04,""
2015/3/15 1:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.3 ,9.2 ,9.74E-04,5.96E-04,1.42E-03,5.75E-04,""
2015/3/15 2:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.3 ,9.2 ,1.17E-03,5.78E-04,1.25E-03,5.68E-04,""
2015/3/15 3:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.2 ,9.2 ,1.01E-03,5.93E-04,9.17E-04,5.82E-04,""
2015/3/15 4:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.6 ,2.0 ,9.2 ,9.1 ,8.33E-04,5.52E-04,1.20E-03,5.81E-04,""
2015/3/15 5:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.6 ,2.0 ,9.2 ,9.1 ,8.53E-04,6.01E-04,1.19E-03,5.74E-04,""
2015/3/15 6:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.2 ,9.1 ,9.90E-04,5.48E-04,1.08E-03,5.64E-04,""
2015/3/15 7:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.2 ,9.1 ,6.89E-04,5.74E-04,8.21E-04,5.98E-04,""
2015/3/15 8:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.2 ,9.1 ,ND,5.87E-04,1.17E-03,5.59E-04,""
2015/3/15 9:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.6 ,2.0 ,9.2 ,9.1 ,1.11E-03,6.19E-04,1.31E-03,5.64E-04,""
2015/3/15 10:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.6 ,2.0 ,9.2 ,9.1 ,9.29E-04,5.60E-04,1.21E-03,5.79E-04,""
2015/3/15 11:00,15.4 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.6 ,2.0 ,9.2 ,9.1 ,8.47E-04,6.15E-04,8.86E-04,5.93E-04,""
2015/3/15 12:00,15.3 ,14.8 ,15.1 ,15.2 ,15.1 ,15.0 ,2.6 ,2.0 ,9.2 ,9.1 ,1.03E-03,5.55E-04,8.88E-04,5.82E-04,""
2015/3/15 13:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.6 ,2.0 ,9.2 ,9.1 ,8.04E-04,6.14E-04,9.67E-04,5.80E-04,""
2015/3/15 14:00,15.3 ,14.8 ,15.1 ,15.1 ,15.1 ,15.0 ,2.6 ,2.0 ,9.2 ,9.2 ,7.85E-04,5.70E-04,9.15E-04,5.75E-04,""
2015/3/15 15:00,15.3 ,14.8 ,15.1 ,15.2 ,15.1 ,15.0 ,2.6 ,2.0 ,9.2 ,9.2 ,7.65E-04,5.93E-04,1.05E-03,5.75E-04,""
2015/3/15 16:00,15.3 ,14.8 ,15.1 ,15.2 ,15.1 ,15.0 ,2.6 ,2.0 ,9.2 ,9.2 ,9.55E-04,5.99E-04,1.21E-03,5.69E-04,""
2015/3/15 17:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.6 ,2.0 ,9.2 ,9.2 ,ND,6.21E-04,9.94E-04,5.66E-04,""
2015/3/15 18:00,15.3 ,14.8 ,15.1 ,15.2 ,15.1 ,15.0 ,2.6 ,2.0 ,9.2 ,9.2 ,8.47E-04,6.22E-04,1.05E-03,5.71E-04,""
2015/3/15 19:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.3 ,9.2 ,ND,5.41E-04,1.32E-03,6.11E-04,""
2015/3/15 20:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.3 ,9.2 ,7.50E-04,5.61E-04,1.30E-03,5.65E-04,""
2015/3/15 21:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.3 ,9.2 ,8.63E-04,6.10E-04,1.02E-03,5.84E-04,""
2015/3/15 22:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.3 ,9.2 ,9.19E-04,6.11E-04,1.19E-03,6.10E-04,""
2015/3/15 23:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.3 ,9.2 ,1.00E-03,5.97E-04,1.40E-03,5.64E-04,""
2015/3/16 0:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.3 ,9.2 ,9.36E-04,5.45E-04,1.30E-03,5.66E-04,""
2015/3/16 1:00,15.3 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.3 ,9.2 ,1.16E-03,5.56E-04,1.17E-03,5.69E-04,""
2015/3/16 2:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.2 ,9.2 ,1.10E-03,5.59E-04,1.55E-03,5.42E-04,""
2015/3/16 3:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.2 ,9.2 ,1.17E-03,5.50E-04,1.31E-03,5.39E-04,""
2015/3/16 4:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.2 ,9.2 ,1.19E-03,5.50E-04,1.23E-03,5.75E-04,""
2015/3/16 5:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.2 ,9.2 ,8.01E-04,6.17E-04,1.42E-03,5.54E-04,""
2015/3/16 6:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.2 ,9.1 ,9.14E-04,5.98E-04,1.31E-03,5.71E-04,""
2015/3/16 7:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.2 ,9.1 ,ND,6.34E-04,9.53E-04,5.82E-04,""
2015/3/16 8:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.2 ,9.2 ,8.31E-04,5.69E-04,1.24E-03,5.73E-04,""
2015/3/16 9:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.2 ,9.2 ,9.89E-04,6.22E-04,1.50E-03,5.74E-04,""
2015/3/16 10:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.4 ,2.0 ,9.3 ,9.3 ,6.98E-04,5.66E-04,1.23E-03,5.58E-04,""
2015/3/16 11:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.3 ,9.2 ,9.45E-04,5.88E-04,9.93E-04,6.11E-04,""
2015/3/16 12:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.3 ,9.2 ,ND,6.18E-04,1.56E-03,5.55E-04,""
2015/3/16 13:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.4 ,9.3 ,9.56E-04,5.51E-04,9.97E-04,5.96E-04,""
2015/3/16 14:00,15.4 ,14.9 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.3 ,1.01E-03,5.45E-04,1.08E-03,5.75E-04,""
2015/3/16 15:00,15.4 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.4 ,9.3 ,8.83E-04,6.12E-04,ND,6.26E-04,""
2015/3/16 16:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.4 ,9.3 ,8.40E-04,5.63E-04,1.00E-03,5.77E-04,""
2015/3/16 17:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.4 ,9.76E-04,5.48E-04,9.25E-04,5.64E-04,""
2015/3/16 18:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.4 ,2.0 ,9.5 ,9.4 ,9.48E-04,6.13E-04,1.07E-03,6.16E-04,""
2015/3/16 19:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.4 ,9.61E-04,5.41E-04,1.43E-03,5.79E-04,""
2015/3/16 20:00,15.3 ,14.8 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.4 ,8.10E-04,5.52E-04,1.24E-03,5.73E-04,""
2015/3/16 21:00,15.3 ,14.8 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.4 ,8.23E-04,6.05E-04,1.29E-03,5.73E-04,""
2015/3/16 22:00,15.3 ,14.8 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.4 ,1.42E-03,5.29E-04,1.10E-03,5.76E-04,""
2015/3/16 23:00,15.3 ,14.8 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.4 ,1.04E-03,5.38E-04,1.11E-03,5.72E-04,""
2015/3/17 0:00,15.3 ,14.8 ,15.1 ,15.1 ,15.1 ,15.0 ,2.5 ,2.0 ,9.5 ,9.4 ,ND,5.74E-04,1.15E-03,5.76E-04,""
2015/3/17 1:00,15.3 ,14.8 ,15.1 ,15.1 ,15.1 ,15.0 ,2.4 ,2.0 ,9.6 ,9.5 ,8.80E-04,6.00E-04,1.51E-03,5.60E-04,""
2015/3/17 2:00,15.3 ,14.8 ,15.1 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.6 ,9.5 ,1.18E-03,5.40E-04,1.27E-03,5.50E-04,""
2015/3/17 3:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.6 ,9.4 ,1.01E-03,5.90E-04,1.22E-03,5.90E-04,""
2015/3/17 4:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.6 ,9.5 ,1.01E-03,5.80E-04,1.24E-03,5.50E-04,""
2015/3/17 5:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.6 ,9.5 ,8.20E-04,5.60E-04,1.44E-03,5.70E-04,""
2015/3/17 6:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.6 ,9.5 ,7.60E-04,6.10E-04,1.14E-03,5.80E-04,""
2015/3/17 7:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.6 ,9.5 ,1.04E-03,5.50E-04,1.43E-03,5.70E-04,""
2015/3/17 8:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.6 ,9.5 ,1.08E-03,5.50E-04,1.27E-03,5.70E-04,""
2015/3/17 9:00,15.4 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.6 ,9.5 ,8.40E-04,6.00E-04,1.30E-03,5.70E-04,""
2015/3/17 10:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.6 ,9.5 ,6.00E-04,5.70E-04,1.07E-03,5.90E-04,""
2015/3/17 11:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.6 ,9.5 ,8.70E-04,5.40E-04,9.90E-04,5.80E-04,""
2015/3/17 12:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.6 ,9.5 ,9.10E-04,5.70E-04,1.50E-03,5.60E-04,""
2015/3/17 13:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.6 ,9.5 ,1.00E-03,5.50E-04,1.19E-03,6.10E-04,""
2015/3/17 14:00,15.4 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.4 ,2.0 ,9.7 ,9.6 ,1.18E-03,5.50E-04,1.11E-03,5.70E-04,""
2015/3/17 15:00,15.4 ,14.9 ,15.2 ,15.2 ,15.1 ,15.1 ,2.4 ,2.0 ,9.7 ,9.6 ,1.28E-03,5.30E-04,1.11E-03,5.90E-04,""
2015/3/17 16:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.7 ,9.6 ,1.12E-03,5.70E-04,8.50E-04,5.80E-04,""
2015/3/17 17:00,15.4 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.6 ,1.16E-03,5.70E-04,1.16E-03,5.60E-04,""
2015/3/17 18:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.8 ,9.6 ,7.70E-04,6.00E-04,1.02E-03,5.80E-04,""
2015/3/17 19:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.7 ,7.90E-04,6.10E-04,1.37E-03,5.70E-04,""
2015/3/17 20:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.8 ,9.7 ,6.60E-04,5.90E-04,1.26E-03,5.60E-04,""
2015/3/17 21:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.8 ,9.6 ,8.10E-04,5.50E-04,1.57E-03,5.50E-04,""
2015/3/17 22:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.8 ,9.6 ,6.90E-04,5.60E-04,1.11E-03,5.80E-04,""
2015/3/17 23:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.6 ,1.07E-03,5.60E-04,1.47E-03,5.70E-04,""
2015/3/18 0:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.0 ,2.5 ,2.0 ,9.8 ,9.6 ,8.10E-04,6.00E-04,1.24E-03,6.10E-04,""
2015/3/18 1:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.7 ,8.20E-04,5.60E-04,1.18E-03,5.70E-04,""
2015/3/18 2:00,15.3 ,14.8 ,15.2 ,15.2 ,15.1 ,15.1 ,2.5 ,2.0 ,9.8 ,9.6 ,1.01E-03,5.90E-04,1.39E-03,5.70E-04,""
2015/3/18 3:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.8 ,9.7 ,1.18E-03,5.90E-04,9.60E-04,6.10E-04,""
2015/3/18 4:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.8 ,9.6 ,1.21E-03,5.30E-04,9.40E-04,5.70E-04,""
2015/3/18 5:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.8 ,9.7 ,ND,6.20E-04,1.07E-03,6.10E-04,""
2015/3/18 6:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.8 ,9.7 ,1.13E-03,6.00E-04,8.80E-04,6.20E-04,""
2015/3/18 7:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.8 ,9.7 ,1.06E-03,5.30E-04,1.46E-03,5.60E-04,""
2015/3/18 8:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,9.8 ,9.7 ,9.70E-04,5.90E-04,1.78E-03,5.80E-04,""
2015/3/18 9:00,15.4 ,14.9 ,15.2 ,15.3 ,15.2 ,15.1 ,2.6 ,2.0 ,9.8 ,9.7 ,1.29E-03,5.50E-04,1.10E-03,5.00E-04,""
2015/3/18 10:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.8 ,9.7 ,1.02E-03,6.00E-04,1.59E-03,5.70E-04,""
2015/3/18 11:00,15.4 ,14.8 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.9 ,9.8 ,6.60E-04,6.20E-04,8.90E-04,6.20E-04,""
2015/3/18 12:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,9.9 ,9.8 ,9.50E-04,5.80E-04,1.35E-03,5.50E-04,""
2015/3/18 13:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.6 ,2.0 ,10.0 ,9.8 ,1.07E-03,6.30E-04,1.25E-03,5.60E-04,""
2015/3/18 14:00,15.4 ,14.9 ,15.2 ,15.2 ,15.2 ,15.1 ,2.5 ,2.0 ,10.0 ,9.9 ,1.38E-03,6.20E-04,1.24E-03,5.60E-04,""
2015/3/18 15:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,10.0 ,9.9 ,1.43E-03,5.70E-04,1.33E-03,5.90E-04,""
2015/3/18 16:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,10.0 ,9.9 ,ND,6.10E-04,1.56E-03,5.60E-04,""
2015/3/18 17:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,10.1 ,9.8 ,1.03E-03,5.80E-04,1.03E-03,5.80E-04,""
2015/3/18 18:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.1 ,2.6 ,2.0 ,10.0 ,9.9 ,9.30E-04,6.40E-04,1.23E-03,5.70E-04,""
2015/3/18 19:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,10.0 ,10.0 ,6.60E-04,6.00E-04,1.10E-03,5.80E-04,""
2015/3/18 20:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.1 ,2.5 ,2.0 ,10.0 ,10.0 ,1.08E-03,6.20E-04,1.24E-03,5.70E-04,""
2015/3/18 21:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.2 ,2.5 ,2.0 ,10.0 ,9.9 ,1.32E-03,6.30E-04,1.23E-03,5.70E-04,""
2015/3/18 22:00,15.4 ,14.9 ,15.3 ,15.3 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,9.70E-04,6.30E-04,1.47E-03,5.70E-04,""
2015/3/18 23:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,9.20E-04,6.30E-04,1.56E-03,5.50E-04,""
2015/3/19 0:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.2 ,2.6 ,2.0 ,10.0 ,10.0 ,9.50E-04,5.80E-04,1.01E-03,5.70E-04,""
2015/3/19 1:00,15.4 ,15.0 ,15.3 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,6.10E-04,5.90E-04,9.80E-04,5.80E-04,""
2015/3/19 2:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.2 ,2.5 ,2.0 ,10.0 ,9.9 ,6.30E-04,6.00E-04,1.35E-03,5.70E-04,""
2015/3/19 3:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.2 ,2.5 ,2.0 ,10.0 ,10.0 ,7.90E-04,6.00E-04,1.38E-03,5.60E-04,""
2015/3/19 4:00,15.4 ,15.0 ,15.3 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,8.20E-04,6.00E-04,1.00E-03,5.70E-04,""
2015/3/19 5:00,15.4 ,14.9 ,15.3 ,15.3 ,15.3 ,15.2 ,2.6 ,2.0 ,10.1 ,9.9 ,1.00E-03,5.90E-04,9.50E-04,6.10E-04,""
2015/3/19 6:00,15.4 ,14.9 ,15.3 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,9.9 ,9.60E-04,5.90E-04,8.20E-04,5.90E-04,""
2015/3/19 7:00,15.4 ,15.0 ,15.3 ,15.4 ,15.3 ,15.2 ,2.6 ,2.0 ,10.1 ,10.0 ,7.20E-04,6.30E-04,1.34E-03,5.60E-04,""
2015/3/19 8:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.2 ,2.5 ,2.0 ,10.0 ,9.9 ,9.20E-04,5.80E-04,1.37E-03,5.70E-04,""
2015/3/19 9:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.2 ,2.5 ,2.0 ,10.0 ,9.9 ,9.90E-04,5.80E-04,1.56E-03,5.50E-04,""
2015/3/19 10:00,15.4 ,14.9 ,15.3 ,15.3 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,9.9 ,7.20E-04,6.50E-04,1.23E-03,5.40E-04,""
2015/3/19 11:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,8.50E-04,5.80E-04,1.20E-03,5.70E-04,""
2015/3/19 12:00,15.5 ,14.9 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,9.9 ,8.20E-04,5.90E-04,7.60E-04,5.70E-04,""
2015/3/19 13:00,15.4 ,14.9 ,15.3 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,6.70E-04,5.90E-04,1.11E-03,5.60E-04,""
2015/3/19 14:00,15.4 ,14.9 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,6.80E-04,6.00E-04,1.43E-03,5.50E-04,""
2015/3/19 15:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,1.09E-03,6.00E-04,1.65E-03,5.40E-04,""
2015/3/19 16:00,15.4 ,14.9 ,15.3 ,15.3 ,15.3 ,15.2 ,2.5 ,2.0 ,10.0 ,10.0 ,8.40E-04,6.40E-04,1.40E-03,5.60E-04,""
2015/3/19 17:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,8.40E-04,6.40E-04,1.46E-03,5.50E-04,""
2015/3/19 18:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,1.32E-03,6.20E-04,1.41E-03,5.50E-04,""
2015/3/19 19:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.2 ,2.5 ,2.0 ,10.0 ,10.0 ,1.05E-03,6.30E-04,1.14E-03,5.80E-04,""
2015/3/19 20:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,1.05E-03,5.60E-04,6.30E-04,6.10E-04,""
2015/3/19 21:00,15.4 ,14.9 ,15.3 ,15.3 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,ND,6.00E-04,1.31E-03,5.70E-04,""
2015/3/19 22:00,15.4 ,14.9 ,15.3 ,15.4 ,15.3 ,15.2 ,2.6 ,2.0 ,10.1 ,10.0 ,8.70E-04,6.40E-04,1.33E-03,5.70E-04,""
2015/3/19 23:00,15.4 ,14.9 ,15.3 ,15.3 ,15.2 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,ND,6.40E-04,1.36E-03,5.90E-04,""
2015/3/20 0:00,15.4 ,14.9 ,15.3 ,15.3 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,1.02E-03,5.60E-04,1.28E-03,5.70E-04,""
2015/3/20 1:00,15.4 ,14.9 ,15.3 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,6.80E-04,6.50E-04,1.36E-03,5.90E-04,""
2015/3/20 2:00,15.4 ,14.9 ,15.3 ,15.3 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,9.00E-04,5.80E-04,1.26E-03,5.70E-04,""
2015/3/20 3:00,15.4 ,14.9 ,15.3 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,1.01E-03,5.70E-04,1.15E-03,5.90E-04,""
2015/3/20 4:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,1.10E-03,6.20E-04,1.30E-03,5.60E-04,""
2015/3/20 5:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,1.37E-03,6.20E-04,1.25E-03,5.60E-04,""
2015/3/20 6:00,15.5 ,14.9 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,1.24E-03,6.10E-04,1.15E-03,5.60E-04,""
2015/3/20 7:00,15.5 ,14.9 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,1.29E-03,6.20E-04,8.10E-04,5.70E-04,""
2015/3/20 8:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,ND,6.10E-04,1.34E-03,5.60E-04,""
2015/3/20 9:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,9.10E-04,6.60E-04,1.33E-03,5.30E-04,""
2015/3/20 10:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.1 ,10.0 ,1.25E-03,5.50E-04,1.24E-03,5.70E-04,""
2015/3/20 11:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.2 ,10.0 ,1.40E-03,5.70E-04,1.49E-03,5.70E-04,""
2015/3/20 12:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.2 ,10.0 ,9.20E-04,6.30E-04,8.50E-04,5.80E-04,""
2015/3/20 13:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.2 ,10.1 ,8.80E-04,5.80E-04,1.20E-03,5.60E-04,""
2015/3/20 14:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.2 ,10.1 ,9.10E-04,5.90E-04,1.45E-03,5.60E-04,""
2015/3/20 15:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.2 ,10.1 ,1.08E-03,6.30E-04,1.04E-03,5.90E-04,""
2015/3/20 16:00,15.5 ,14.9 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.3 ,10.1 ,7.70E-04,5.90E-04,1.04E-03,5.60E-04,""
2015/3/20 17:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.3 ,10.1 ,8.20E-04,6.20E-04,1.21E-03,5.50E-04,""
2015/3/20 18:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.3 ,10.2 ,1.37E-03,5.70E-04,1.05E-03,5.70E-04,""
2015/3/20 19:00,15.5 ,14.9 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.3 ,10.1 ,6.70E-04,6.00E-04,1.56E-03,5.40E-04,""
2015/3/20 20:00,15.5 ,14.9 ,15.4 ,15.4 ,15.3 ,15.2 ,2.6 ,2.0 ,10.2 ,10.1 ,1.19E-03,6.30E-04,1.19E-03,5.70E-04,""
2015/3/20 21:00,15.5 ,14.9 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.3 ,10.1 ,1.01E-03,6.00E-04,1.33E-03,5.60E-04,""
2015/3/20 22:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.3 ,10.1 ,8.80E-04,6.20E-04,9.30E-04,5.60E-04,""
2015/3/20 23:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.3 ,10.1 ,9.70E-04,6.30E-04,1.16E-03,5.70E-04,""
2015/3/21 0:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.3 ,10.1 ,7.60E-04,6.40E-04,8.40E-04,5.60E-04,""
2015/3/21 1:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.3 ,10.1 ,1.06E-03,5.70E-04,1.34E-03,5.50E-04,""
2015/3/21 2:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.3 ,10.1 ,9.30E-04,6.10E-04,1.17E-03,5.50E-04,""
2015/3/21 3:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.3 ,10.1 ,8.60E-04,5.90E-04,1.06E-03,5.70E-04,""
2015/3/21 4:00,15.5 ,14.9 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.2 ,10.1 ,8.90E-04,5.80E-04,1.04E-03,5.70E-04,""
2015/3/21 5:00,15.5 ,14.9 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.2 ,10.1 ,1.31E-03,5.80E-04,1.40E-03,5.40E-04,""
2015/3/21 6:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.2 ,10.1 ,8.70E-04,5.90E-04,1.12E-03,5.70E-04,""
2015/3/21 7:00,15.5 ,14.9 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.2 ,10.0 ,1.05E-03,5.90E-04,1.38E-03,5.70E-04,""
2015/3/21 8:00,15.5 ,14.9 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.2 ,10.1 ,1.05E-03,6.20E-04,1.44E-03,5.50E-04,""
2015/3/21 9:00,15.5 ,14.9 ,15.4 ,15.4 ,15.4 ,15.2 ,2.5 ,2.0 ,10.3 ,10.1 ,7.30E-04,6.30E-04,1.24E-03,5.50E-04,""
2015/3/21 10:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.3 ,10.1 ,9.40E-04,6.20E-04,1.19E-03,5.60E-04,""
2015/3/21 11:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.3 ,10.1 ,6.90E-04,5.80E-04,1.34E-03,5.40E-04,""
2015/3/21 12:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.3 ,10.2 ,8.40E-04,6.00E-04,1.44E-03,5.40E-04,""
2015/3/21 13:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.3 ,10.2 ,9.40E-04,5.70E-04,8.60E-04,5.70E-04,""
2015/3/21 14:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.3 ,2.5 ,2.0 ,10.4 ,10.2 ,8.90E-04,6.40E-04,1.17E-03,5.60E-04,""
2015/3/21 15:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.4 ,10.3 ,1.12E-03,5.70E-04,1.16E-03,5.60E-04,""
2015/3/21 16:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.4 ,10.3 ,1.47E-03,5.60E-04,1.17E-03,5.60E-04,""
2015/3/21 17:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.3 ,2.5 ,2.0 ,10.3 ,10.3 ,9.30E-04,6.40E-04,1.23E-03,5.70E-04,""
2015/3/21 18:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.3 ,2.5 ,2.0 ,10.4 ,10.3 ,6.40E-04,5.90E-04,1.31E-03,5.60E-04,""
2015/3/21 19:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.4 ,10.3 ,1.01E-03,6.00E-04,1.09E-03,6.10E-04,""
2015/3/21 20:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.4 ,10.3 ,9.70E-04,6.40E-04,1.53E-03,5.90E-04,""
2015/3/21 21:00,15.5 ,14.9 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.3 ,10.2 ,1.21E-03,5.90E-04,1.55E-03,5.70E-04,""
2015/3/21 22:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.4 ,10.3 ,8.20E-04,5.80E-04,1.56E-03,5.50E-04,""
2015/3/21 23:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.4 ,10.2 ,7.70E-04,6.30E-04,9.30E-04,5.80E-04,""
2015/3/22 0:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.4 ,10.2 ,8.30E-04,6.00E-04,1.38E-03,6.10E-04,""
2015/3/22 1:00,15.5 ,14.9 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.4 ,10.2 ,1.10E-03,5.90E-04,1.29E-03,5.70E-04,""
2015/3/22 2:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.3 ,2.5 ,2.0 ,10.3 ,10.2 ,8.90E-04,6.40E-04,1.39E-03,5.50E-04,""
2015/3/22 3:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.3 ,2.5 ,2.0 ,10.3 ,10.2 ,8.70E-04,6.40E-04,1.19E-03,5.80E-04,""
2015/3/22 4:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.3 ,10.3 ,1.10E-03,5.70E-04,9.80E-04,5.70E-04,""
2015/3/22 5:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.3 ,10.2 ,1.11E-03,5.90E-04,1.10E-03,5.70E-04,""
2015/3/22 6:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.3 ,2.5 ,2.0 ,10.3 ,10.2 ,9.50E-04,6.20E-04,1.30E-03,5.70E-04,""
2015/3/22 7:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.3 ,10.2 ,9.60E-04,6.30E-04,1.39E-03,5.60E-04,""
2015/3/22 8:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.4 ,10.2 ,7.90E-04,5.80E-04,1.23E-03,5.60E-04,""
2015/3/22 9:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.4 ,10.3 ,9.40E-04,5.90E-04,1.27E-03,5.70E-04,""
2015/3/22 10:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.4 ,10.3 ,7.10E-04,5.80E-04,1.12E-03,5.70E-04,""
2015/3/22 11:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.4 ,10.3 ,1.16E-03,6.00E-04,1.04E-03,5.70E-04,""
2015/3/22 12:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.3 ,2.5 ,2.0 ,10.5 ,10.3 ,9.80E-04,5.80E-04,1.12E-03,5.70E-04,""
2015/3/22 13:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.5 ,10.4 ,9.90E-04,6.30E-04,8.60E-04,5.70E-04,""
2015/3/22 14:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.6 ,10.4 ,8.20E-04,5.90E-04,1.20E-03,5.80E-04,""
2015/3/22 15:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.5 ,10.4 ,8.30E-04,6.00E-04,8.50E-04,5.90E-04,""
2015/3/22 16:00,15.5 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,2.5 ,2.0 ,10.6 ,10.4 ,9.30E-04,5.90E-04,1.32E-03,5.40E-04,""
2015/3/22 17:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.6 ,10.5 ,1.09E-03,5.70E-04,1.28E-03,6.00E-04,""
2015/3/22 18:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.6 ,10.5 ,9.90E-04,5.70E-04,1.07E-03,5.90E-04,""
2015/3/22 19:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.6 ,10.5 ,7.60E-04,5.80E-04,1.36E-03,6.00E-04,""
2015/3/22 20:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,10.6 ,10.5 ,1.31E-03,5.70E-04,1.08E-03,5.70E-04,""
2015/3/22 21:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.6 ,10.5 ,6.30E-04,6.00E-04,1.07E-03,5.60E-04,""
2015/3/22 22:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.6 ,10.5 ,8.50E-04,6.10E-04,1.39E-03,5.60E-04,""
2015/3/22 23:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.6 ,10.5 ,8.60E-04,6.30E-04,1.36E-03,5.50E-04,""
2015/3/23 0:00,15.6 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.6 ,10.6 ,9.10E-04,5.70E-04,1.24E-03,5.90E-04,""
2015/3/23 1:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.6 ,10.6 ,1.33E-03,6.30E-04,1.08E-03,5.80E-04,""
2015/3/23 2:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.6 ,10.5 ,ND,6.10E-04,1.39E-03,5.60E-04,""
2015/3/23 3:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.7 ,10.5 ,1.08E-03,6.10E-04,1.34E-03,5.60E-04,""
2015/3/23 4:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.6 ,10.6 ,8.10E-04,6.00E-04,1.09E-03,5.50E-04,""
2015/3/23 5:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.6 ,10.6 ,1.00E-03,6.40E-04,1.24E-03,5.40E-04,""
2015/3/23 6:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.7 ,10.6 ,ND,5.90E-04,1.07E-03,5.90E-04,""
2015/3/23 7:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.6 ,10.5 ,8.20E-04,6.10E-04,1.30E-03,5.40E-04,""
2015/3/23 8:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.6 ,10.5 ,9.20E-04,5.80E-04,1.21E-03,5.70E-04,""
2015/3/23 9:00,15.6 ,15.1 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.7 ,10.6 ,8.50E-04,6.30E-04,1.14E-03,5.60E-04,""
2015/3/23 10:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.7 ,10.6 ,1.27E-03,6.30E-04,1.01E-03,5.80E-04,""
2015/3/23 11:00,15.6 ,15.0 ,15.4 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.6 ,8.90E-04,6.60E-04,8.20E-04,6.10E-04,""
2015/3/23 12:00,15.6 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.7 ,8.20E-04,5.80E-04,1.40E-03,5.50E-04,""
2015/3/23 13:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.8 ,9.50E-04,5.70E-04,1.12E-03,5.80E-04,""
2015/3/23 14:00,15.5 ,15.0 ,15.4 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.7 ,8.90E-04,6.40E-04,1.26E-03,6.00E-04,""
2015/3/23 15:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,10.9 ,10.7 ,8.50E-04,5.80E-04,1.00E-03,5.80E-04,""
2015/3/23 16:00,15.6 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.8 ,9.90E-04,6.30E-04,1.29E-03,5.90E-04,""
2015/3/23 17:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.9 ,10.8 ,7.10E-04,6.50E-04,1.32E-03,6.00E-04,""
2015/3/23 18:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.9 ,10.8 ,ND,6.50E-04,1.60E-03,5.30E-04,""
2015/3/23 19:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.8 ,1.16E-03,5.70E-04,1.36E-03,5.80E-04,""
2015/3/23 20:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.7 ,7.20E-04,5.90E-04,1.23E-03,5.80E-04,""
2015/3/23 21:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.6 ,1.35E-03,5.70E-04,1.06E-03,5.70E-04,""
2015/3/23 22:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,1.44E-03,6.00E-04,1.32E-03,5.70E-04,""
2015/3/23 23:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,1.11E-03,6.20E-04,1.43E-03,5.60E-04,""
2015/3/24 0:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.6 ,9.50E-04,5.90E-04,1.31E-03,5.50E-04,""
2015/3/24 1:00,15.6 ,15.0 ,15.4 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.6 ,8.50E-04,5.90E-04,1.35E-03,5.70E-04,""
2015/3/24 2:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,ND,6.20E-04,1.29E-03,5.60E-04,""
2015/3/24 3:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,8.80E-04,5.90E-04,1.25E-03,5.60E-04,""
2015/3/24 4:00,15.6 ,15.0 ,15.4 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.6 ,9.50E-04,6.40E-04,9.80E-04,5.70E-04,""
2015/3/24 5:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.7 ,10.6 ,1.01E-03,5.80E-04,1.38E-03,6.00E-04,""
2015/3/24 6:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.7 ,10.6 ,1.09E-03,6.10E-04,1.29E-03,5.60E-04,""
2015/3/24 7:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,10.7 ,10.5 ,8.30E-04,6.00E-04,9.40E-04,5.70E-04,""
2015/3/24 8:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.7 ,10.6 ,1.12E-03,6.30E-04,1.27E-03,5.60E-04,""
2015/3/24 9:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,10.6 ,10.5 ,1.03E-03,5.80E-04,1.23E-03,5.80E-04,""
2015/3/24 10:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,10.7 ,10.6 ,ND,6.40E-04,1.21E-03,5.70E-04,""
2015/3/24 11:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,10.7 ,10.6 ,1.08E-03,6.30E-04,1.29E-03,5.80E-04,""
2015/3/24 12:00,15.5 ,14.9 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.6 ,7.30E-04,5.80E-04,1.56E-03,5.60E-04,""
2015/3/24 13:00,15.5 ,14.9 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.6 ,8.90E-04,5.90E-04,1.44E-03,5.70E-04,""
2015/3/24 14:00,15.5 ,14.9 ,15.4 ,15.4 ,15.3 ,15.3 ,2.5 ,2.0 ,10.8 ,10.7 ,7.50E-04,6.00E-04,1.35E-03,5.70E-04,""
2015/3/24 15:00,15.5 ,14.9 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.6 ,1.19E-03,5.80E-04,1.26E-03,6.00E-04,""
2015/3/24 16:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.6 ,9.00E-04,5.80E-04,1.23E-03,5.80E-04,""
2015/3/24 17:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.7 ,6.90E-04,5.80E-04,1.37E-03,5.50E-04,""
2015/3/24 18:00,15.6 ,15.0 ,15.4 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.6 ,8.50E-04,5.90E-04,1.30E-03,5.60E-04,""
2015/3/24 19:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.6 ,ND,6.00E-04,1.30E-03,5.70E-04,""
2015/3/24 20:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.6 ,1.06E-03,5.80E-04,1.01E-03,5.70E-04,""
2015/3/24 21:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.6 ,ND,5.90E-04,1.38E-03,5.70E-04,""
2015/3/24 22:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.6 ,7.40E-04,5.80E-04,1.20E-03,5.60E-04,""
2015/3/24 23:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,7.50E-04,6.30E-04,1.25E-03,5.60E-04,""
2015/3/25 0:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.7 ,10.6 ,7.50E-04,6.50E-04,1.48E-03,5.40E-04,""
2015/3/25 1:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.7 ,10.6 ,7.30E-04,6.30E-04,1.19E-03,5.70E-04,""
2015/3/25 2:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.7 ,10.6 ,9.80E-04,6.40E-04,1.23E-03,5.70E-04,""
2015/3/25 3:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,10.7 ,10.5 ,ND,6.60E-04,1.03E-03,5.80E-04,""
2015/3/25 4:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.7 ,10.5 ,1.12E-03,5.80E-04,1.06E-03,6.10E-04,""
2015/3/25 5:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.6 ,10.5 ,9.80E-04,6.30E-04,1.19E-03,5.70E-04,""
2015/3/25 6:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.6 ,10.5 ,7.50E-04,6.40E-04,1.30E-03,5.60E-04,""
2015/3/25 7:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.6 ,10.5 ,1.02E-03,6.10E-04,1.36E-03,5.50E-04,""
2015/3/25 8:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.6 ,10.5 ,1.09E-03,6.40E-04,1.43E-03,5.60E-04,""
2015/3/25 9:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.6 ,10.5 ,1.14E-03,6.30E-04,1.34E-03,5.70E-04,""
2015/3/25 10:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.6 ,10.5 ,1.23E-03,6.10E-04,1.01E-03,5.80E-04,""
2015/3/25 11:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.7 ,10.6 ,9.60E-04,6.30E-04,1.63E-03,5.50E-04,""
2015/3/25 12:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,10.7 ,10.6 ,9.10E-04,5.80E-04,1.15E-03,5.80E-04,""
2015/3/25 13:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.6 ,8.30E-04,5.90E-04,1.43E-03,5.80E-04,""
2015/3/25 14:00,15.5 ,15.0 ,15.5 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.7 ,1.17E-03,6.30E-04,1.69E-03,6.00E-04,""
2015/3/25 15:00,15.5 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.6 ,7.40E-04,5.90E-04,1.26E-03,5.60E-04,""
2015/3/25 16:00,15.6 ,15.0 ,15.4 ,15.4 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.6 ,ND,6.50E-04,1.17E-03,5.70E-04,""
2015/3/25 17:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.7 ,7.10E-04,5.80E-04,1.12E-03,6.30E-04,""
2015/3/25 18:00,15.5 ,15.0 ,15.5 ,15.5 ,15.4 ,15.3 ,2.5 ,2.0 ,10.8 ,10.7 ,1.13E-03,6.30E-04,1.44E-03,5.60E-04,""
2015/3/25 19:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.7 ,1.12E-03,5.70E-04,1.11E-03,5.70E-04,""
2015/3/25 20:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.7 ,1.26E-03,5.80E-04,1.02E-03,5.80E-04,""
2015/3/25 21:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.7 ,8.50E-04,6.40E-04,1.04E-03,6.00E-04,""
2015/3/25 22:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,7.70E-04,6.10E-04,1.30E-03,5.70E-04,""
2015/3/25 23:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,1.03E-03,6.70E-04,1.33E-03,5.60E-04,""
2015/3/26 0:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,7.90E-04,5.70E-04,1.12E-03,5.60E-04,""
2015/3/26 1:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,1.08E-03,6.20E-04,1.29E-03,5.60E-04,""
2015/3/26 2:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,7.10E-04,6.30E-04,1.19E-03,5.70E-04,""
2015/3/26 3:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.5 ,1.24E-03,6.00E-04,1.07E-03,5.70E-04,""
2015/3/26 4:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.5 ,1.00E-03,6.40E-04,1.39E-03,5.60E-04,""
2015/3/26 5:00,15.6 ,15.1 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.7 ,10.5 ,8.80E-04,5.90E-04,1.16E-03,5.90E-04,""
2015/3/26 6:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.7 ,10.5 ,9.60E-04,5.60E-04,1.51E-03,5.60E-04,""
2015/3/26 7:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.6 ,10.5 ,9.20E-04,6.30E-04,1.62E-03,5.80E-04,""
2015/3/26 8:00,15.6 ,15.1 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.6 ,10.5 ,1.31E-03,5.60E-04,1.38E-03,5.50E-04,""
2015/3/26 9:00,15.6 ,15.1 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.7 ,10.5 ,9.20E-04,5.90E-04,1.27E-03,5.50E-04,""
2015/3/26 10:00,15.7 ,15.1 ,15.5 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,10.7 ,10.6 ,8.50E-04,6.40E-04,1.12E-03,5.80E-04,""
2015/3/26 11:00,15.6 ,15.0 ,15.5 ,15.5 ,15.5 ,15.4 ,2.5 ,2.0 ,10.7 ,10.6 ,1.03E-03,5.70E-04,1.22E-03,5.80E-04,""
2015/3/26 12:00,15.7 ,15.1 ,15.5 ,15.6 ,15.4 ,15.4 ,2.5 ,2.0 ,10.7 ,10.6 ,1.28E-03,5.70E-04,1.18E-03,5.60E-04,""
2015/3/26 13:00,15.6 ,15.1 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,9.70E-04,6.20E-04,1.42E-03,5.70E-04,""
2015/3/26 14:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,7.00E-04,5.90E-04,1.25E-03,5.70E-04,""
2015/3/26 15:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,7.30E-04,6.30E-04,1.21E-03,5.70E-04,""
2015/3/26 16:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.7 ,1.02E-03,5.90E-04,1.20E-03,5.80E-04,""
2015/3/26 17:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,1.30E-03,6.30E-04,8.50E-04,6.00E-04,""
2015/3/26 18:00,15.6 ,15.1 ,15.5 ,15.5 ,15.5 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,9.30E-04,5.80E-04,1.22E-03,5.90E-04,""
2015/3/26 19:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.7 ,1.12E-03,6.20E-04,1.15E-03,5.90E-04,""
2015/3/26 20:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,1.01E-03,6.40E-04,1.35E-03,5.70E-04,""
2015/3/26 21:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.7 ,1.58E-03,5.50E-04,1.08E-03,5.80E-04,""
2015/3/26 22:00,15.7 ,15.1 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,8.90E-04,5.90E-04,1.22E-03,5.60E-04,""
2015/3/26 23:00,15.6 ,15.1 ,15.5 ,15.5 ,15.5 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,1.10E-03,6.20E-04,1.06E-03,5.80E-04,""
2015/3/27 0:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,9.30E-04,6.20E-04,1.76E-03,5.50E-04,""
2015/3/27 1:00,15.6 ,15.1 ,15.5 ,15.5 ,15.5 ,15.4 ,2.5 ,2.0 ,10.7 ,10.6 ,1.05E-03,5.80E-04,1.26E-03,5.90E-04,""
2015/3/27 2:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,ND,6.40E-04,1.70E-03,5.40E-04,""
2015/3/27 3:00,15.6 ,15.1 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.7 ,10.6 ,1.05E-03,6.20E-04,9.70E-04,5.90E-04,""
2015/3/27 4:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.7 ,10.6 ,7.50E-04,5.70E-04,1.28E-03,6.10E-04,""
2015/3/27 5:00,15.6 ,15.0 ,15.5 ,15.5 ,15.5 ,15.4 ,2.5 ,2.0 ,10.7 ,10.5 ,1.13E-03,5.70E-04,9.90E-04,5.70E-04,""
2015/3/27 6:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.6 ,10.5 ,8.80E-04,6.30E-04,1.36E-03,5.70E-04,""
2015/3/27 7:00,15.6 ,15.0 ,15.5 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,10.7 ,10.5 ,9.30E-04,5.60E-04,9.50E-04,5.80E-04,""
2015/3/27 8:00,15.6 ,15.0 ,15.5 ,15.5 ,15.5 ,15.4 ,2.5 ,2.0 ,10.7 ,10.5 ,1.50E-03,6.10E-04,1.37E-03,5.50E-04,""
2015/3/27 9:00,15.6 ,15.1 ,15.5 ,15.5 ,15.5 ,15.4 ,2.5 ,2.0 ,10.7 ,10.6 ,1.16E-03,5.60E-04,9.40E-04,5.60E-04,""
2015/3/27 10:00,15.6 ,15.1 ,15.5 ,15.5 ,15.5 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,8.60E-04,5.80E-04,1.29E-03,5.80E-04,""
2015/3/27 11:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,9.00E-04,6.00E-04,1.09E-03,5.70E-04,""
2015/3/27 12:00,15.6 ,15.1 ,15.5 ,15.5 ,15.5 ,15.4 ,2.5 ,2.0 ,10.8 ,10.6 ,9.60E-04,6.40E-04,1.42E-03,5.60E-04,""
2015/3/27 13:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.8 ,10.7 ,8.10E-04,6.60E-04,1.05E-03,5.80E-04,""
2015/3/27 14:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,10.9 ,10.8 ,9.00E-04,5.80E-04,1.44E-03,5.60E-04,""
2015/3/27 15:00,15.6 ,15.0 ,15.5 ,15.5 ,15.5 ,15.4 ,2.5 ,2.0 ,11.0 ,10.8 ,ND,5.80E-04,1.24E-03,5.90E-04,""
2015/3/27 16:00,15.6 ,15.0 ,15.5 ,15.5 ,15.4 ,15.4 ,2.5 ,2.0 ,11.0 ,10.9 ,1.34E-03,5.60E-04,1.78E-03,5.40E-04,""
2015/3/27 17:00,15.6 ,15.0 ,15.5 ,15.5 ,15.5 ,15.4 ,2.5 ,2.0 ,11.0 ,10.8 ,9.60E-04,6.30E-04,1.64E-03,5.60E-04,""
2015/3/27 18:00,15.6 ,15.1 ,15.5 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,11.0 ,10.9 ,8.20E-04,6.20E-04,1.12E-03,5.80E-04,""
2015/3/27 19:00,15.7 ,15.1 ,15.5 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,11.1 ,11.0 ,ND,6.40E-04,1.32E-03,5.80E-04,""
2015/3/27 20:00,15.6 ,15.1 ,15.5 ,15.5 ,15.5 ,15.4 ,2.5 ,2.0 ,11.1 ,11.0 ,8.60E-04,6.30E-04,1.32E-03,5.80E-04,""
2015/3/27 21:00,15.6 ,15.1 ,15.5 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,11.1 ,11.0 ,9.90E-04,5.70E-04,1.05E-03,6.10E-04,""
2015/3/27 22:00,15.7 ,15.1 ,15.5 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,11.0 ,11.0 ,7.20E-04,6.40E-04,1.22E-03,5.60E-04,""
2015/3/27 23:00,15.6 ,15.1 ,15.5 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,11.1 ,10.9 ,9.80E-04,5.90E-04,1.32E-03,5.70E-04,""
2015/3/28 0:00,15.7 ,15.1 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,11.1 ,10.9 ,7.50E-04,6.00E-04,1.36E-03,5.70E-04,""
2015/3/28 1:00,15.7 ,15.1 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,11.1 ,11.0 ,1.21E-03,5.80E-04,1.42E-03,5.90E-04,""
2015/3/28 2:00,15.7 ,15.1 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,11.0 ,11.0 ,7.30E-04,5.90E-04,1.39E-03,5.60E-04,""
2015/3/28 3:00,15.7 ,15.1 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,11.1 ,10.9 ,1.09E-03,6.00E-04,9.30E-04,6.20E-04,""
2015/3/28 4:00,15.7 ,15.1 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,11.1 ,10.9 ,1.06E-03,5.90E-04,1.12E-03,5.70E-04,""
2015/3/28 5:00,15.7 ,15.1 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,11.0 ,10.9 ,1.01E-03,5.80E-04,1.53E-03,5.60E-04,""
2015/3/28 6:00,15.7 ,15.1 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,11.0 ,10.9 ,1.23E-03,5.70E-04,ND,5.90E-04,""
2015/3/28 7:00,15.7 ,15.1 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,11.1 ,11.0 ,8.80E-04,5.80E-04,1.37E-03,5.60E-04,""
2015/3/28 8:00,15.7 ,15.1 ,15.6 ,15.6 ,15.5 ,15.5 ,2.5 ,2.0 ,11.0 ,11.0 ,7.00E-04,6.40E-04,1.51E-03,5.80E-04,""
2015/3/28 9:00,15.7 ,15.2 ,15.6 ,15.6 ,15.5 ,15.5 ,2.5 ,2.0 ,11.1 ,11.0 ,9.30E-04,6.00E-04,1.15E-03,5.70E-04,""
2015/3/28 10:00,15.7 ,15.1 ,15.6 ,15.6 ,15.5 ,15.5 ,2.5 ,2.0 ,11.1 ,11.0 ,1.07E-03,6.30E-04,1.25E-03,6.00E-04,""
2015/3/28 11:00,15.7 ,15.1 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,11.1 ,11.0 ,1.04E-03,5.90E-04,1.24E-03,5.70E-04,""
2015/3/28 12:00,15.7 ,15.1 ,15.6 ,15.6 ,15.5 ,15.5 ,2.5 ,2.0 ,11.2 ,11.1 ,8.20E-04,6.20E-04,1.32E-03,5.60E-04,""
2015/3/28 13:00,15.7 ,15.1 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,11.2 ,11.1 ,1.13E-03,6.10E-04,1.10E-03,5.60E-04,""
2015/3/28 14:00,15.7 ,15.1 ,15.6 ,15.6 ,15.5 ,15.5 ,2.5 ,2.0 ,11.3 ,11.1 ,9.00E-04,6.40E-04,1.36E-03,5.60E-04,""
2015/3/28 15:00,15.6 ,15.1 ,15.5 ,15.5 ,15.5 ,15.4 ,2.5 ,2.0 ,11.3 ,11.1 ,1.12E-03,6.20E-04,1.43E-03,5.40E-04,""
2015/3/28 16:00,15.6 ,15.1 ,15.5 ,15.5 ,15.5 ,15.4 ,2.5 ,2.0 ,11.3 ,11.2 ,8.80E-04,5.80E-04,1.28E-03,5.70E-04,""
2015/3/28 17:00,15.7 ,15.1 ,15.6 ,15.6 ,15.5 ,15.4 ,2.5 ,2.0 ,11.3 ,11.2 ,1.04E-03,6.30E-04,1.19E-03,5.70E-04,""
2015/3/28 18:00,15.7 ,15.2 ,15.6 ,15.6 ,15.5 ,15.5 ,2.5 ,2.0 ,11.3 ,11.1 ,7.40E-04,6.30E-04,1.43E-03,5.60E-04,""
2015/3/28 19:00,15.7 ,15.2 ,15.6 ,15.6 ,15.5 ,15.5 ,2.5 ,2.0 ,11.3 ,11.2 ,1.09E-03,6.10E-04,1.44E-03,5.90E-04,""
2015/3/28 20:00,15.8 ,15.2 ,15.6 ,15.7 ,15.6 ,15.5 ,2.5 ,2.0 ,11.4 ,11.3 ,8.00E-04,5.60E-04,1.18E-03,5.90E-04,""
2015/3/28 21:00,15.7 ,15.2 ,15.6 ,15.6 ,15.6 ,15.5 ,2.5 ,2.0 ,11.4 ,11.3 ,7.20E-04,5.90E-04,1.38E-03,5.50E-04,""
2015/3/28 22:00,15.7 ,15.2 ,15.6 ,15.7 ,15.6 ,15.5 ,2.5 ,2.0 ,11.3 ,11.2 ,8.10E-04,6.00E-04,1.26E-03,5.60E-04,""
2015/3/28 23:00,15.7 ,15.2 ,15.6 ,15.6 ,15.6 ,15.5 ,2.5 ,2.0 ,11.3 ,11.2 ,8.70E-04,5.70E-04,1.15E-03,5.70E-04,""
2015/3/29 0:00,15.7 ,15.2 ,15.6 ,15.6 ,15.6 ,15.5 ,2.5 ,2.0 ,11.3 ,11.2 ,1.03E-03,5.80E-04,1.14E-03,5.50E-04,""
2015/3/29 1:00,15.8 ,15.2 ,15.7 ,15.7 ,15.6 ,15.5 ,2.5 ,2.0 ,11.3 ,11.2 ,1.04E-03,5.70E-04,1.17E-03,6.00E-04,""
2015/3/29 2:00,15.7 ,15.2 ,15.6 ,15.6 ,15.5 ,15.5 ,2.5 ,2.0 ,11.3 ,11.2 ,9.60E-04,5.70E-04,1.26E-03,5.60E-04,""
2015/3/29 3:00,15.7 ,15.2 ,15.6 ,15.6 ,15.6 ,15.5 ,2.5 ,2.0 ,11.3 ,11.3 ,1.25E-03,6.00E-04,7.90E-04,5.80E-04,""
2015/3/29 4:00,15.7 ,15.2 ,15.6 ,15.7 ,15.6 ,15.5 ,2.5 ,2.0 ,11.3 ,11.2 ,1.30E-03,6.10E-04,1.23E-03,5.70E-04,""
2015/3/29 5:00,15.7 ,15.2 ,15.6 ,15.6 ,15.6 ,15.5 ,2.5 ,2.0 ,11.3 ,11.2 ,1.17E-03,6.00E-04,1.22E-03,5.70E-04,""
2015/3/29 6:00,15.7 ,15.2 ,15.6 ,15.6 ,15.6 ,15.5 ,2.5 ,2.0 ,11.3 ,11.2 ,1.08E-03,6.10E-04,1.25E-03,5.60E-04,""
2015/3/29 7:00,15.7 ,15.2 ,15.6 ,15.6 ,15.6 ,15.5 ,2.5 ,2.0 ,11.3 ,11.2 ,1.03E-03,5.90E-04,8.10E-04,5.70E-04,""
2015/3/29 8:00,15.8 ,15.2 ,15.6 ,15.7 ,15.6 ,15.5 ,2.5 ,2.0 ,11.4 ,11.2 ,1.20E-03,5.40E-04,1.41E-03,5.40E-04,""
2015/3/29 9:00,15.8 ,15.2 ,15.7 ,15.7 ,15.6 ,15.5 ,2.5 ,2.0 ,11.4 ,11.3 ,6.90E-04,5.90E-04,1.15E-03,5.70E-04,""
2015/3/29 10:00,15.7 ,15.2 ,15.6 ,15.6 ,15.5 ,15.5 ,2.5 ,2.0 ,11.4 ,11.3 ,ND,6.10E-04,1.28E-03,5.50E-04,""
2015/3/29 11:00,15.8 ,15.2 ,15.7 ,15.7 ,15.6 ,15.5 ,2.5 ,2.0 ,11.5 ,11.3 ,8.60E-04,5.90E-04,1.29E-03,5.90E-04,""
2015/3/29 12:00,15.8 ,15.2 ,15.7 ,15.7 ,15.6 ,15.5 ,2.5 ,2.0 ,11.5 ,11.4 ,7.70E-04,5.90E-04,1.44E-03,5.60E-04,""
2015/3/29 13:00,15.8 ,15.3 ,15.7 ,15.7 ,15.6 ,15.6 ,2.5 ,2.0 ,11.5 ,11.5 ,8.90E-04,6.20E-04,1.22E-03,5.60E-04,""
2015/3/29 14:00,15.8 ,15.3 ,15.7 ,15.7 ,15.6 ,15.6 ,2.5 ,2.0 ,11.5 ,11.5 ,9.50E-04,5.70E-04,1.35E-03,5.50E-04,""
2015/3/29 15:00,15.8 ,15.3 ,15.7 ,15.7 ,15.6 ,15.6 ,2.5 ,2.0 ,11.5 ,11.5 ,7.90E-04,5.80E-04,1.42E-03,5.50E-04,""
2015/3/29 16:00,15.8 ,15.3 ,15.7 ,15.7 ,15.6 ,15.6 ,2.5 ,2.0 ,11.6 ,11.5 ,ND,6.40E-04,1.18E-03,5.70E-04,""
2015/3/29 17:00,15.8 ,15.3 ,15.7 ,15.7 ,15.6 ,15.6 ,2.5 ,2.0 ,11.6 ,11.5 ,1.18E-03,5.80E-04,1.11E-03,5.70E-04,""
2015/3/29 18:00,15.8 ,15.3 ,15.7 ,15.7 ,15.6 ,15.6 ,2.5 ,2.0 ,11.6 ,11.5 ,8.60E-04,5.80E-04,1.82E-03,5.60E-04,""
2015/3/29 19:00,15.8 ,15.3 ,15.7 ,15.7 ,15.6 ,15.6 ,2.5 ,2.0 ,11.6 ,11.5 ,6.80E-04,6.20E-04,1.46E-03,5.60E-04,""
2015/3/29 20:00,15.8 ,15.2 ,15.6 ,15.6 ,15.6 ,15.5 ,2.5 ,2.0 ,11.6 ,11.5 ,7.50E-04,6.00E-04,1.42E-03,5.70E-04,""
2015/3/29 21:00,15.8 ,15.2 ,15.7 ,15.7 ,15.6 ,15.5 ,2.5 ,2.0 ,11.6 ,11.5 ,1.03E-03,5.80E-04,1.45E-03,5.60E-04,""
2015/3/29 22:00,15.8 ,15.2 ,15.7 ,15.7 ,15.6 ,15.5 ,2.5 ,2.0 ,11.7 ,11.5 ,8.60E-04,5.80E-04,9.20E-04,5.60E-04,""
2015/3/29 23:00,15.8 ,15.2 ,15.7 ,15.7 ,15.6 ,15.6 ,2.5 ,2.0 ,11.6 ,11.6 ,1.21E-03,5.60E-04,1.25E-03,5.80E-04,""
2015/3/30 0:00,15.8 ,15.3 ,15.7 ,15.7 ,15.6 ,15.6 ,2.5 ,2.0 ,11.7 ,11.6 ,6.80E-04,5.80E-04,9.50E-04,5.70E-04,""
2015/3/30 1:00,15.8 ,15.3 ,15.7 ,15.7 ,15.6 ,15.6 ,2.5 ,2.0 ,11.7 ,11.6 ,ND,6.50E-04,1.32E-03,5.50E-04,""
2015/3/30 2:00,15.8 ,15.2 ,15.7 ,15.7 ,15.6 ,15.6 ,2.5 ,2.0 ,11.7 ,11.6 ,ND,6.10E-04,1.01E-03,5.60E-04,""
2015/3/30 3:00,15.8 ,15.3 ,15.7 ,15.7 ,15.7 ,15.6 ,2.5 ,2.0 ,11.6 ,11.6 ,1.03E-03,5.80E-04,1.07E-03,5.70E-04,""
2015/3/30 4:00,15.8 ,15.3 ,15.7 ,15.7 ,15.7 ,15.6 ,2.5 ,2.0 ,11.7 ,11.5 ,1.05E-03,6.40E-04,1.14E-03,5.80E-04,""
2015/3/30 5:00,15.8 ,15.3 ,15.7 ,15.7 ,15.6 ,15.6 ,2.5 ,2.0 ,11.7 ,11.6 ,9.40E-04,5.80E-04,9.10E-04,5.60E-04,""
2015/3/30 6:00,15.8 ,15.3 ,15.7 ,15.7 ,15.7 ,15.6 ,2.5 ,2.0 ,11.8 ,11.6 ,1.17E-03,5.60E-04,1.15E-03,5.60E-04,""
2015/3/30 7:00,15.8 ,15.3 ,15.7 ,15.7 ,15.7 ,15.6 ,2.5 ,2.0 ,11.7 ,11.6 ,1.06E-03,5.60E-04,1.17E-03,5.50E-04,""
2015/3/30 8:00,15.8 ,15.2 ,15.7 ,15.7 ,15.7 ,15.6 ,2.5 ,2.0 ,11.8 ,11.7 ,7.60E-04,5.80E-04,1.06E-03,5.70E-04,""
2015/3/30 9:00,15.8 ,15.3 ,15.7 ,15.7 ,15.6 ,15.6 ,2.5 ,2.0 ,11.8 ,11.6 ,1.59E-03,5.70E-04,1.29E-03,5.30E-04,""
2015/3/30 10:00,15.9 ,15.4 ,15.8 ,15.8 ,15.7 ,15.6 ,2.5 ,2.0 ,11.8 ,11.7 ,7.70E-04,5.80E-04,1.28E-03,5.60E-04,""
2015/3/30 11:00,15.9 ,15.4 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,2.0 ,11.8 ,11.7 ,1.08E-03,6.20E-04,1.04E-03,5.60E-04,""
2015/3/30 12:00,15.9 ,15.4 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,2.0 ,11.9 ,11.8 ,9.00E-04,5.90E-04,9.60E-04,5.70E-04,""
2015/3/30 13:00,15.9 ,15.4 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,2.0 ,11.9 ,11.8 ,7.60E-04,6.00E-04,1.08E-03,6.00E-04,""
2015/3/30 14:00,15.9 ,15.4 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,2.0 ,12.0 ,11.8 ,8.30E-04,5.70E-04,1.31E-03,5.50E-04,""
2015/3/30 15:00,15.9 ,15.4 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,2.0 ,11.9 ,11.9 ,ND,6.50E-04,1.41E-03,5.60E-04,""
2015/3/30 16:00,15.9 ,15.4 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,2.0 ,12.0 ,11.9 ,1.15E-03,5.70E-04,1.28E-03,5.50E-04,""
2015/3/30 17:00,15.9 ,15.3 ,15.8 ,15.8 ,15.7 ,15.6 ,2.5 ,2.0 ,12.0 ,11.9 ,8.70E-04,5.90E-04,1.24E-03,5.70E-04,""
2015/3/30 18:00,15.9 ,15.4 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,2.0 ,12.0 ,12.0 ,8.90E-04,5.90E-04,1.18E-03,5.50E-04,""
2015/3/30 19:00,15.9 ,15.3 ,15.8 ,15.8 ,15.7 ,15.6 ,2.5 ,2.0 ,12.1 ,11.9 ,8.40E-04,5.90E-04,1.34E-03,5.60E-04,""
2015/3/30 20:00,15.9 ,15.3 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,2.0 ,12.1 ,12.0 ,1.24E-03,6.30E-04,1.12E-03,5.50E-04,""
2015/3/30 21:00,15.9 ,15.4 ,15.8 ,15.8 ,15.7 ,15.6 ,2.5 ,2.0 ,12.1 ,12.0 ,1.18E-03,6.30E-04,1.15E-03,5.80E-04,""
2015/3/30 22:00,15.9 ,15.3 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,2.0 ,12.1 ,11.9 ,ND,6.40E-04,1.53E-03,5.40E-04,""
2015/3/30 23:00,15.9 ,15.4 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,2.0 ,12.1 ,11.9 ,9.80E-04,5.90E-04,1.26E-03,5.50E-04,""
2015/3/31 0:00,15.9 ,15.3 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,2.0 ,12.1 ,12.0 ,7.30E-04,6.60E-04,1.02E-03,5.70E-04,""
2015/3/31 1:00,15.9 ,15.4 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,2.0 ,12.1 ,11.9 ,8.60E-04,5.80E-04,1.26E-03,5.40E-04,""
2015/3/31 2:00,15.9 ,15.4 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,2.0 ,12.0 ,11.9 ,1.07E-03,5.70E-04,1.48E-03,5.40E-04,""
2015/3/31 3:00,15.9 ,15.4 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,2.0 ,12.0 ,11.9 ,7.90E-04,6.40E-04,1.04E-03,5.70E-04,""
2015/3/31 4:00,15.9 ,15.4 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,2.0 ,12.0 ,11.9 ,8.40E-04,5.90E-04,1.32E-03,5.70E-04,""
2015/3/31 5:00,15.9 ,15.4 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,2.0 ,12.0 ,12.0 ,1.08E-03,5.80E-04,1.58E-03,5.50E-04,""
2015/3/31 6:00,15.9 ,15.4 ,15.8 ,15.8 ,15.8 ,15.7 ,2.5 ,2.0 ,12.0 ,11.8 ,7.80E-04,5.90E-04,1.14E-03,5.60E-04,""
2015/3/31 7:00,15.9 ,15.4 ,15.8 ,15.8 ,15.8 ,15.7 ,2.5 ,2.0 ,12.0 ,11.9 ,6.90E-04,6.00E-04,1.52E-03,5.60E-04,""
2015/3/31 8:00,16.0 ,15.4 ,15.8 ,15.9 ,15.8 ,15.7 ,2.5 ,2.0 ,12.0 ,11.9 ,6.40E-04,6.00E-04,1.30E-03,5.60E-04,""
2015/3/31 9:00,15.9 ,15.4 ,15.8 ,15.8 ,15.8 ,15.7 ,2.5 ,2.0 ,12.0 ,11.9 ,1.05E-03,6.20E-04,1.05E-03,5.70E-04,""
2015/3/31 10:00,16.0 ,15.4 ,15.8 ,15.9 ,15.8 ,15.7 ,2.5 ,2.0 ,12.1 ,12.0 ,8.40E-04,6.50E-04,1.26E-03,5.80E-04,""
2015/3/31 11:00,16.0 ,15.4 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,2.0 ,12.1 ,12.0 ,7.90E-04,5.80E-04,1.11E-03,5.70E-04,""
2015/3/31 12:00,16.0 ,15.4 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,2.0 ,12.1 ,12.0 ,ND,6.10E-04,9.40E-04,5.70E-04,""
2015/3/31 13:00,15.9 ,15.4 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,2.0 ,12.1 ,12.1 ,9.30E-04,5.70E-04,1.18E-03,5.70E-04,""
2015/3/31 14:00,15.9 ,15.4 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,2.0 ,12.2 ,12.1 ,6.90E-04,6.00E-04,1.14E-03,5.60E-04,""
2015/3/31 15:00,15.9 ,15.4 ,15.8 ,15.8 ,15.7 ,15.7 ,2.5 ,2.0 ,12.3 ,12.1 ,1.12E-03,5.70E-04,1.41E-03,5.60E-04,""
2015/3/31 16:00,16.0 ,15.4 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,2.0 ,12.3 ,12.1 ,1.01E-03,6.20E-04,1.22E-03,5.70E-04,""
2015/3/31 17:00,16.0 ,15.4 ,15.8 ,15.9 ,15.8 ,15.7 ,2.5 ,2.0 ,12.3 ,12.1 ,1.07E-03,5.80E-04,1.15E-03,5.80E-04,""
2015/3/31 18:00,15.9 ,15.4 ,15.8 ,15.8 ,15.8 ,15.7 ,2.5 ,2.0 ,12.3 ,12.2 ,9.80E-04,6.40E-04,1.45E-03,5.50E-04,""
2015/3/31 19:00,16.0 ,15.4 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,2.0 ,12.3 ,12.2 ,7.90E-04,6.00E-04,1.39E-03,5.60E-04,""
2015/3/31 20:00,15.9 ,15.4 ,15.8 ,15.8 ,15.8 ,15.7 ,2.6 ,2.0 ,12.3 ,12.3 ,1.30E-03,6.20E-04,1.23E-03,5.70E-04,""
2015/3/31 21:00,15.9 ,15.4 ,15.8 ,15.8 ,15.8 ,15.7 ,2.5 ,2.0 ,12.3 ,12.3 ,1.00E-03,5.80E-04,1.14E-03,5.70E-04,""
2015/3/31 22:00,16.0 ,15.4 ,15.9 ,15.9 ,15.8 ,15.7 ,2.6 ,2.0 ,12.4 ,12.3 ,1.26E-03,5.80E-04,1.31E-03,5.70E-04,""
2015/3/31 23:00,15.9 ,15.4 ,15.8 ,15.8 ,15.8 ,15.7 ,2.5 ,2.0 ,12.3 ,12.3 ,7.80E-04,6.50E-04,1.38E-03,5.40E-04,""
2015/4/1 0:00,16.0 ,15.4 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,2.0 ,12.3 ,12.2 ,1.41E-03,5.80E-04,1.20E-03,5.60E-04,""
2015/4/1 1:00,16.0 ,15.4 ,15.9 ,15.9 ,15.8 ,15.7 ,2.5 ,2.0 ,12.4 ,12.3 ,1.18E-03,6.20E-04,1.17E-03,5.70E-04,""
2015/4/1 2:00,16.0 ,15.4 ,15.9 ,15.9 ,15.8 ,15.7 ,2.6 ,2.0 ,12.4 ,12.3 ,7.00E-04,6.00E-04,8.90E-04,5.80E-04,""
