,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2015/8/3 19:00,27.8 ,27.3 ,27.7 ,27.7 ,27.7 ,27.7 ,2.4 ,1.9 ,26.3 ,26.1 ,ND,6.40E-04,1.28E-03,5.10E-04,""
2015/8/3 20:00,27.9 ,27.4 ,27.8 ,27.8 ,27.7 ,27.7 ,2.4 ,1.9 ,26.3 ,26.1 ,6.50E-04,6.40E-04,1.33E-03,5.20E-04,""
2015/8/3 21:00,27.8 ,27.3 ,27.7 ,27.7 ,27.7 ,27.7 ,2.4 ,1.9 ,26.2 ,26.1 ,8.50E-04,6.20E-04,1.33E-03,5.30E-04,""
2015/8/3 22:00,27.9 ,27.4 ,27.8 ,27.8 ,27.7 ,27.7 ,2.4 ,1.9 ,26.3 ,26.1 ,9.50E-04,6.30E-04,1.30E-03,5.30E-04,""
2015/8/3 23:00,27.9 ,27.3 ,27.8 ,27.7 ,27.7 ,27.7 ,2.4 ,1.9 ,26.3 ,26.1 ,7.80E-04,6.30E-04,1.25E-03,5.20E-04,""
2015/8/4 0:00,27.9 ,27.3 ,27.8 ,27.7 ,27.7 ,27.7 ,2.4 ,1.9 ,26.3 ,26.1 ,1.32E-03,6.00E-04,1.22E-03,5.00E-04,""
2015/8/4 1:00,27.9 ,27.3 ,27.8 ,27.7 ,27.7 ,27.7 ,2.4 ,1.9 ,26.3 ,26.1 ,1.25E-03,5.90E-04,1.22E-03,5.60E-04,""
2015/8/4 2:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.7 ,2.4 ,1.9 ,26.3 ,26.1 ,9.90E-04,5.90E-04,1.06E-03,5.20E-04,""
2015/8/4 3:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.7 ,2.4 ,1.9 ,26.3 ,26.1 ,9.60E-04,5.70E-04,1.37E-03,4.90E-04,""
2015/8/4 4:00,27.9 ,27.4 ,27.8 ,27.7 ,27.7 ,27.7 ,2.4 ,1.9 ,26.3 ,26.1 ,1.23E-03,6.00E-04,1.24E-03,5.00E-04,""
2015/8/4 5:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.4 ,1.9 ,26.3 ,26.1 ,9.00E-04,5.70E-04,1.45E-03,5.00E-04,""
2015/8/4 6:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.4 ,1.9 ,26.3 ,26.0 ,1.11E-03,6.20E-04,1.37E-03,5.00E-04,""
2015/8/4 7:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.4 ,1.9 ,26.3 ,26.0 ,8.30E-04,6.20E-04,1.35E-03,5.00E-04,""
2015/8/4 8:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.4 ,1.9 ,26.3 ,26.1 ,9.00E-04,6.20E-04,1.04E-03,5.10E-04,""
2015/8/4 9:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.4 ,1.9 ,26.3 ,26.1 ,9.70E-04,6.10E-04,1.29E-03,5.40E-04,""
2015/8/4 10:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.4 ,1.9 ,26.3 ,26.2 ,1.25E-03,5.90E-04,1.25E-03,5.20E-04,""
2015/8/4 11:00,28.0 ,27.4 ,27.9 ,27.8 ,27.8 ,27.8 ,2.4 ,1.9 ,26.3 ,26.1 ,7.60E-04,5.80E-04,1.21E-03,5.10E-04,""
2015/8/4 12:00,28.0 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.4 ,1.9 ,26.4 ,26.1 ,7.00E-04,6.50E-04,1.09E-03,5.20E-04,""
2015/8/4 13:00,27.9 ,27.4 ,27.9 ,27.8 ,27.8 ,27.8 ,2.4 ,1.9 ,26.4 ,26.2 ,1.04E-03,6.30E-04,1.55E-03,5.00E-04,""
2015/8/4 14:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.4 ,1.9 ,26.5 ,26.2 ,1.05E-03,6.10E-04,1.19E-03,5.40E-04,""
2015/8/4 15:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.4 ,1.9 ,26.5 ,26.3 ,1.11E-03,6.00E-04,1.28E-03,5.10E-04,""
2015/8/4 16:00,28.0 ,27.4 ,27.9 ,27.8 ,27.8 ,27.8 ,2.4 ,1.9 ,26.5 ,26.3 ,1.16E-03,5.50E-04,1.43E-03,5.60E-04,""
2015/8/4 17:00,28.0 ,27.5 ,27.9 ,27.9 ,27.8 ,27.8 ,2.4 ,1.9 ,26.5 ,26.3 ,1.03E-03,6.20E-04,1.27E-03,5.10E-04,""
2015/8/4 18:00,28.0 ,27.4 ,27.9 ,27.9 ,27.8 ,27.8 ,2.4 ,1.9 ,26.5 ,26.3 ,1.00E-03,6.20E-04,1.56E-03,5.30E-04,""
2015/8/4 19:00,28.0 ,27.5 ,27.9 ,27.9 ,27.9 ,27.8 ,2.4 ,1.9 ,26.5 ,26.3 ,1.04E-03,6.00E-04,1.33E-03,4.90E-04,""
2015/8/4 20:00,28.0 ,27.5 ,27.9 ,27.9 ,27.9 ,27.8 ,2.4 ,1.9 ,26.5 ,26.3 ,1.03E-03,6.20E-04,1.25E-03,5.10E-04,""
2015/8/4 21:00,28.0 ,27.5 ,27.9 ,27.9 ,27.9 ,27.9 ,2.4 ,1.9 ,26.5 ,26.3 ,9.20E-04,5.90E-04,1.42E-03,5.50E-04,""
2015/8/4 22:00,28.0 ,27.5 ,27.9 ,27.9 ,27.9 ,27.8 ,2.4 ,1.9 ,26.5 ,26.3 ,1.10E-03,6.20E-04,1.55E-03,4.90E-04,""
2015/8/4 23:00,28.0 ,27.5 ,27.9 ,27.9 ,27.9 ,27.8 ,2.4 ,1.9 ,26.5 ,26.3 ,1.22E-03,5.60E-04,1.28E-03,5.20E-04,""
2015/8/5 0:00,28.0 ,27.5 ,27.9 ,27.9 ,27.9 ,27.9 ,2.4 ,1.9 ,26.4 ,26.3 ,1.43E-03,6.00E-04,1.14E-03,5.00E-04,""
2015/8/5 1:00,28.0 ,27.5 ,27.9 ,27.9 ,27.9 ,27.9 ,2.4 ,1.9 ,26.4 ,26.2 ,8.10E-04,6.40E-04,1.49E-03,5.00E-04,""
2015/8/5 2:00,28.0 ,27.5 ,27.9 ,27.9 ,27.9 ,27.9 ,2.4 ,1.9 ,26.4 ,26.3 ,1.38E-03,5.90E-04,1.37E-03,5.10E-04,""
2015/8/5 3:00,28.0 ,27.5 ,27.9 ,27.9 ,27.9 ,27.9 ,2.4 ,1.9 ,26.5 ,26.2 ,1.00E-03,6.00E-04,1.28E-03,5.10E-04,""
2015/8/5 4:00,28.1 ,27.5 ,28.0 ,27.9 ,27.9 ,27.9 ,2.4 ,1.9 ,26.5 ,26.3 ,9.70E-04,6.10E-04,1.25E-03,5.20E-04,""
2015/8/5 5:00,28.1 ,27.5 ,28.0 ,27.9 ,27.9 ,27.9 ,2.4 ,1.9 ,26.4 ,26.3 ,8.00E-04,6.40E-04,9.70E-04,5.10E-04,""
2015/8/5 6:00,28.1 ,27.5 ,28.0 ,27.9 ,27.9 ,27.9 ,2.4 ,1.9 ,26.4 ,26.3 ,1.00E-03,5.90E-04,1.52E-03,5.30E-04,""
2015/8/5 7:00,28.1 ,27.5 ,28.0 ,27.9 ,27.9 ,27.9 ,2.4 ,1.9 ,26.5 ,26.3 ,9.40E-04,6.20E-04,1.62E-03,5.00E-04,""
2015/8/5 8:00,28.1 ,27.5 ,28.0 ,28.0 ,27.9 ,27.9 ,2.4 ,1.9 ,26.5 ,26.3 ,9.60E-04,6.30E-04,1.29E-03,5.00E-04,""
2015/8/5 9:00,28.1 ,27.5 ,28.0 ,28.0 ,27.9 ,27.9 ,2.4 ,1.9 ,26.5 ,26.3 ,1.08E-03,5.80E-04,1.24E-03,5.20E-04,""
2015/8/5 10:00,28.1 ,27.5 ,28.0 ,28.0 ,27.9 ,27.9 ,2.4 ,1.9 ,26.5 ,26.3 ,1.18E-03,6.00E-04,1.04E-03,5.60E-04,""
2015/8/5 11:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,28.0 ,2.4 ,1.9 ,26.6 ,26.3 ,9.90E-04,6.10E-04,1.29E-03,5.10E-04,""
2015/8/5 12:00,28.1 ,27.5 ,28.0 ,27.9 ,27.9 ,27.9 ,2.4 ,1.9 ,26.5 ,26.3 ,7.70E-04,6.30E-04,1.42E-03,5.10E-04,""
2015/8/5 13:00,28.1 ,27.6 ,28.0 ,27.9 ,27.9 ,27.9 ,2.4 ,1.9 ,26.5 ,26.3 ,8.30E-04,6.20E-04,1.52E-03,5.10E-04,""
2015/8/5 14:00,28.1 ,27.5 ,28.0 ,28.0 ,28.0 ,27.9 ,2.4 ,1.9 ,26.5 ,26.5 ,7.10E-04,5.60E-04,1.36E-03,5.10E-04,""
2015/8/5 15:00,28.1 ,27.5 ,28.0 ,28.0 ,28.0 ,27.9 ,2.4 ,1.9 ,26.6 ,26.4 ,1.23E-03,6.10E-04,1.16E-03,5.10E-04,""
2015/8/5 16:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,27.9 ,2.4 ,1.9 ,26.6 ,26.4 ,1.25E-03,6.00E-04,1.60E-03,4.80E-04,""
2015/8/5 17:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,27.9 ,2.4 ,1.9 ,26.6 ,26.5 ,7.70E-04,5.60E-04,9.80E-04,5.40E-04,""
2015/8/5 18:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,28.0 ,2.4 ,1.9 ,26.6 ,26.5 ,1.12E-03,6.00E-04,1.20E-03,5.10E-04,""
2015/8/5 19:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,28.0 ,2.4 ,1.9 ,26.6 ,26.5 ,1.01E-03,5.70E-04,1.55E-03,5.00E-04,""
2015/8/5 20:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,27.9 ,2.4 ,1.9 ,26.7 ,26.5 ,1.02E-03,6.40E-04,1.38E-03,5.30E-04,""
2015/8/5 21:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,28.0 ,2.4 ,1.9 ,26.6 ,26.5 ,1.20E-03,6.00E-04,1.13E-03,5.60E-04,""
2015/8/5 22:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,28.0 ,2.4 ,1.9 ,26.7 ,26.5 ,1.14E-03,6.10E-04,1.22E-03,5.10E-04,""
2015/8/5 23:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,28.0 ,2.4 ,1.9 ,26.6 ,26.5 ,9.90E-04,5.70E-04,1.01E-03,5.30E-04,""
2015/8/6 0:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,28.0 ,2.4 ,1.9 ,26.6 ,26.5 ,9.40E-04,5.80E-04,1.20E-03,5.10E-04,""
2015/8/6 1:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,28.0 ,2.4 ,1.9 ,26.6 ,26.5 ,1.29E-03,6.10E-04,1.41E-03,5.10E-04,""
2015/8/6 2:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,28.0 ,2.4 ,1.9 ,26.6 ,26.5 ,7.30E-04,6.30E-04,1.04E-03,5.10E-04,""
2015/8/6 3:00,28.2 ,27.7 ,28.1 ,28.1 ,28.0 ,28.0 ,2.4 ,1.9 ,26.6 ,26.5 ,9.00E-04,6.30E-04,1.13E-03,5.10E-04,""
2015/8/6 4:00,28.2 ,27.6 ,28.1 ,28.0 ,28.0 ,28.0 ,2.4 ,1.9 ,26.7 ,26.5 ,1.19E-03,6.20E-04,1.48E-03,5.00E-04,""
2015/8/6 5:00,28.2 ,27.6 ,28.1 ,28.0 ,28.0 ,28.0 ,2.4 ,1.9 ,26.6 ,26.5 ,6.20E-04,5.80E-04,9.80E-04,5.20E-04,""
2015/8/6 6:00,28.2 ,27.6 ,28.1 ,28.1 ,28.0 ,28.0 ,2.4 ,1.9 ,26.6 ,26.5 ,1.12E-03,6.10E-04,1.46E-03,5.10E-04,""
2015/8/6 7:00,28.2 ,27.7 ,28.1 ,28.1 ,28.1 ,28.1 ,2.4 ,1.9 ,26.6 ,26.5 ,8.40E-04,6.10E-04,1.14E-03,5.10E-04,""
2015/8/6 8:00,28.2 ,27.6 ,28.1 ,28.1 ,28.0 ,28.0 ,2.4 ,1.9 ,26.6 ,26.5 ,1.08E-03,6.10E-04,1.43E-03,5.00E-04,""
2015/8/6 9:00,28.2 ,27.7 ,28.1 ,28.1 ,28.1 ,28.0 ,2.4 ,1.9 ,26.7 ,26.6 ,1.35E-03,6.00E-04,1.24E-03,5.10E-04,""
2015/8/6 10:00,28.2 ,27.7 ,28.1 ,28.1 ,28.1 ,28.0 ,2.4 ,1.9 ,26.7 ,26.5 ,1.06E-03,6.20E-04,1.17E-03,5.10E-04,""
2015/8/6 11:00,28.2 ,27.7 ,28.1 ,28.1 ,28.1 ,28.0 ,2.4 ,1.9 ,26.7 ,26.6 ,1.11E-03,5.60E-04,1.16E-03,5.20E-04,""
2015/8/6 12:00,28.2 ,27.7 ,28.1 ,28.1 ,28.1 ,28.1 ,2.4 ,1.9 ,26.8 ,26.6 ,1.10E-03,6.20E-04,1.39E-03,5.00E-04,""
2015/8/6 13:00,28.2 ,27.7 ,28.1 ,28.1 ,28.1 ,28.1 ,2.4 ,1.9 ,26.8 ,26.6 ,1.11E-03,6.20E-04,1.53E-03,5.10E-04,""
2015/8/6 14:00,28.2 ,27.7 ,28.1 ,28.1 ,28.1 ,28.1 ,2.4 ,1.9 ,26.8 ,26.7 ,1.04E-03,6.20E-04,1.51E-03,5.00E-04,""
2015/8/6 15:00,28.2 ,27.7 ,28.1 ,28.1 ,28.1 ,28.1 ,2.4 ,1.9 ,26.9 ,26.7 ,9.70E-04,6.00E-04,1.24E-03,5.10E-04,""
2015/8/6 16:00,28.2 ,27.7 ,28.1 ,28.1 ,28.1 ,28.1 ,2.4 ,1.9 ,26.9 ,26.8 ,8.90E-04,6.30E-04,1.49E-03,5.10E-04,""
2015/8/6 17:00,28.2 ,27.7 ,28.1 ,28.1 ,28.1 ,28.1 ,2.4 ,1.9 ,27.0 ,26.8 ,8.20E-04,6.20E-04,9.60E-04,5.60E-04,""
2015/8/6 18:00,28.3 ,27.7 ,28.1 ,28.1 ,28.1 ,28.1 ,2.4 ,1.9 ,27.0 ,26.7 ,6.80E-04,5.90E-04,1.35E-03,5.10E-04,""
2015/8/6 19:00,28.3 ,27.7 ,28.2 ,28.1 ,28.1 ,28.1 ,2.4 ,1.9 ,27.0 ,26.8 ,1.18E-03,6.00E-04,1.29E-03,5.20E-04,""
2015/8/6 20:00,28.3 ,27.7 ,28.2 ,28.2 ,28.2 ,28.1 ,2.4 ,1.9 ,26.9 ,26.8 ,1.30E-03,6.00E-04,1.46E-03,5.00E-04,""
2015/8/6 21:00,28.3 ,27.7 ,28.2 ,28.2 ,28.2 ,28.1 ,2.4 ,1.9 ,26.9 ,26.7 ,8.30E-04,6.40E-04,1.67E-03,4.90E-04,""
2015/8/6 22:00,28.3 ,27.7 ,28.2 ,28.1 ,28.1 ,28.1 ,2.4 ,1.9 ,26.9 ,26.8 ,7.40E-04,6.20E-04,1.19E-03,5.10E-04,""
2015/8/6 23:00,28.3 ,27.7 ,28.2 ,28.1 ,28.1 ,28.1 ,2.4 ,1.9 ,26.9 ,26.8 ,8.60E-04,6.20E-04,9.10E-04,5.20E-04,""
2015/8/7 0:00,28.3 ,27.7 ,28.2 ,28.2 ,28.2 ,28.2 ,2.4 ,1.9 ,27.0 ,26.8 ,1.17E-03,5.70E-04,1.11E-03,5.30E-04,""
2015/8/7 1:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.1 ,2.4 ,1.9 ,27.0 ,26.7 ,1.03E-03,6.10E-04,1.53E-03,5.00E-04,""
2015/8/7 2:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.1 ,2.4 ,1.9 ,27.0 ,26.8 ,ND,6.30E-04,1.35E-03,5.00E-04,""
2015/8/7 3:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.4 ,1.9 ,27.0 ,26.8 ,9.20E-04,6.20E-04,1.15E-03,5.20E-04,""
2015/8/7 4:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.4 ,1.9 ,27.0 ,26.7 ,1.10E-03,5.90E-04,1.00E-03,5.30E-04,""
2015/8/7 5:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.4 ,1.9 ,27.0 ,26.8 ,1.00E-03,5.70E-04,1.36E-03,5.20E-04,""
2015/8/7 6:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.4 ,1.9 ,27.0 ,26.8 ,1.08E-03,6.10E-04,1.41E-03,5.20E-04,""
2015/8/7 7:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.4 ,1.9 ,27.0 ,26.8 ,9.60E-04,5.90E-04,9.60E-04,5.30E-04,""
2015/8/7 8:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.4 ,1.9 ,26.9 ,26.8 ,8.10E-04,6.20E-04,1.28E-03,5.10E-04,""
2015/8/7 9:00,28.4 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.4 ,1.9 ,27.0 ,26.8 ,7.30E-04,6.30E-04,1.21E-03,5.10E-04,""
2015/8/7 10:00,28.4 ,27.9 ,28.3 ,28.3 ,28.2 ,28.2 ,2.4 ,1.9 ,27.0 ,26.8 ,9.60E-04,6.20E-04,1.24E-03,5.20E-04,""
2015/8/7 11:00,28.4 ,27.9 ,28.3 ,28.3 ,28.2 ,28.2 ,2.4 ,1.9 ,27.0 ,26.9 ,1.14E-03,6.20E-04,1.18E-03,5.20E-04,""
2015/8/7 12:00,28.5 ,27.9 ,28.3 ,28.3 ,28.3 ,28.3 ,2.4 ,1.9 ,27.0 ,26.8 ,7.20E-04,6.20E-04,1.61E-03,5.10E-04,""
2015/8/7 13:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.4 ,1.9 ,27.0 ,26.9 ,9.30E-04,6.20E-04,1.27E-03,5.20E-04,""
2015/8/7 14:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.4 ,1.9 ,27.1 ,26.9 ,9.40E-04,6.20E-04,1.55E-03,5.00E-04,""
2015/8/7 15:00,28.4 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.4 ,1.9 ,27.1 ,26.8 ,1.07E-03,6.20E-04,1.16E-03,5.20E-04,""
2015/8/7 16:00,28.4 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.4 ,1.9 ,27.1 ,26.9 ,9.20E-04,6.30E-04,1.03E-03,5.20E-04,""
2015/8/7 17:00,28.4 ,27.9 ,28.3 ,28.3 ,28.3 ,28.2 ,2.4 ,1.9 ,27.1 ,27.0 ,8.30E-04,6.20E-04,1.06E-03,5.00E-04,""
2015/8/7 18:00,28.4 ,27.9 ,28.3 ,28.3 ,28.3 ,28.2 ,2.4 ,1.9 ,27.2 ,26.9 ,8.30E-04,6.30E-04,1.12E-03,5.10E-04,""
2015/8/7 19:00,28.4 ,27.9 ,28.3 ,28.3 ,28.3 ,28.2 ,2.4 ,1.9 ,27.1 ,27.0 ,1.14E-03,6.00E-04,1.03E-03,5.10E-04,""
2015/8/7 20:00,28.4 ,27.9 ,28.3 ,28.3 ,28.2 ,28.2 ,2.4 ,1.9 ,27.1 ,27.0 ,7.80E-04,6.20E-04,1.15E-03,5.10E-04,""
2015/8/7 21:00,28.4 ,27.9 ,28.3 ,28.3 ,28.3 ,28.3 ,2.4 ,1.9 ,27.1 ,27.0 ,7.70E-04,6.10E-04,1.27E-03,5.10E-04,""
2015/8/7 22:00,28.4 ,27.9 ,28.3 ,28.3 ,28.3 ,28.3 ,2.4 ,1.9 ,27.1 ,27.0 ,1.14E-03,6.20E-04,1.10E-03,5.10E-04,""
2015/8/7 23:00,28.5 ,27.9 ,28.3 ,28.3 ,28.3 ,28.3 ,2.4 ,1.9 ,27.1 ,27.0 ,8.80E-04,5.50E-04,1.47E-03,5.40E-04,""
2015/8/8 0:00,28.4 ,27.9 ,28.3 ,28.3 ,28.3 ,28.3 ,2.4 ,1.9 ,27.1 ,26.9 ,8.90E-04,6.30E-04,1.04E-03,5.30E-04,""
2015/8/8 1:00,28.4 ,27.9 ,28.3 ,28.3 ,28.3 ,28.3 ,2.4 ,1.9 ,27.1 ,27.0 ,1.01E-03,6.10E-04,1.29E-03,5.10E-04,""
2015/8/8 2:00,28.4 ,27.9 ,28.3 ,28.3 ,28.3 ,28.3 ,2.4 ,1.9 ,27.1 ,27.0 ,8.30E-04,6.30E-04,1.20E-03,5.10E-04,""
2015/8/8 3:00,28.4 ,27.9 ,28.3 ,28.3 ,28.3 ,28.3 ,2.4 ,1.9 ,27.0 ,27.0 ,7.40E-04,6.30E-04,1.20E-03,5.50E-04,""
2015/8/8 4:00,28.5 ,27.9 ,28.3 ,28.3 ,28.3 ,28.3 ,2.4 ,1.9 ,27.0 ,26.9 ,9.90E-04,6.10E-04,1.19E-03,5.20E-04,""
2015/8/8 5:00,28.5 ,27.9 ,28.4 ,28.4 ,28.3 ,28.3 ,2.4 ,1.9 ,27.1 ,26.8 ,ND,6.20E-04,1.40E-03,5.10E-04,""
2015/8/8 6:00,28.5 ,27.9 ,28.4 ,28.4 ,28.4 ,28.3 ,2.4 ,1.9 ,27.0 ,26.9 ,1.22E-03,6.10E-04,1.45E-03,5.10E-04,""
2015/8/8 7:00,28.5 ,27.9 ,28.4 ,28.3 ,28.3 ,28.3 ,2.4 ,1.9 ,27.1 ,27.0 ,8.70E-04,6.20E-04,1.43E-03,5.20E-04,""
2015/8/8 8:00,28.5 ,28.0 ,28.4 ,28.4 ,28.3 ,28.3 ,2.4 ,1.9 ,27.1 ,27.0 ,7.40E-04,6.30E-04,1.13E-03,5.30E-04,""
2015/8/8 9:00,28.5 ,28.0 ,28.4 ,28.4 ,28.4 ,28.3 ,2.4 ,1.9 ,27.1 ,26.9 ,1.19E-03,6.30E-04,1.08E-03,5.20E-04,""
2015/8/8 10:00,28.5 ,28.0 ,28.4 ,28.4 ,28.3 ,28.3 ,2.4 ,1.9 ,27.1 ,27.0 ,6.60E-04,6.20E-04,1.35E-03,5.00E-04,""
2015/8/8 11:00,28.5 ,28.0 ,28.4 ,28.4 ,28.4 ,28.4 ,2.4 ,1.9 ,27.0 ,27.0 ,8.30E-04,6.10E-04,1.20E-03,5.50E-04,""
2015/8/8 12:00,28.5 ,28.0 ,28.4 ,28.4 ,28.4 ,28.4 ,2.4 ,1.9 ,27.0 ,26.9 ,1.15E-03,6.10E-04,1.48E-03,5.10E-04,""
2015/8/8 13:00,28.5 ,28.0 ,28.4 ,28.4 ,28.4 ,28.4 ,2.4 ,1.9 ,27.1 ,27.0 ,1.01E-03,5.70E-04,1.36E-03,5.10E-04,""
2015/8/8 14:00,28.5 ,28.0 ,28.4 ,28.4 ,28.4 ,28.4 ,2.4 ,1.9 ,27.1 ,26.9 ,1.29E-03,6.10E-04,1.21E-03,5.30E-04,""
2015/8/8 15:00,28.5 ,28.0 ,28.4 ,28.4 ,28.4 ,28.4 ,2.4 ,1.9 ,27.1 ,27.0 ,1.06E-03,6.10E-04,1.14E-03,5.30E-04,""
2015/8/8 16:00,28.5 ,28.0 ,28.4 ,28.4 ,28.4 ,28.4 ,2.4 ,1.9 ,27.1 ,26.9 ,9.50E-04,6.20E-04,1.13E-03,4.90E-04,""
2015/8/8 17:00,28.5 ,28.0 ,28.4 ,28.4 ,28.4 ,28.4 ,2.4 ,1.9 ,27.1 ,26.9 ,9.20E-04,5.70E-04,1.41E-03,5.20E-04,""
2015/8/8 18:00,28.5 ,28.0 ,28.4 ,28.4 ,28.4 ,28.4 ,2.4 ,1.9 ,27.1 ,26.8 ,1.23E-03,6.20E-04,1.21E-03,5.40E-04,""
2015/8/8 19:00,28.5 ,28.0 ,28.4 ,28.4 ,28.4 ,28.4 ,2.4 ,1.9 ,27.1 ,26.9 ,1.20E-03,5.80E-04,1.25E-03,5.00E-04,""
2015/8/8 20:00,28.5 ,28.0 ,28.4 ,28.4 ,28.4 ,28.4 ,2.4 ,1.9 ,27.0 ,26.9 ,6.90E-04,6.20E-04,1.50E-03,5.10E-04,""
2015/8/8 21:00,28.5 ,28.0 ,28.4 ,28.4 ,28.4 ,28.4 ,2.4 ,1.9 ,27.1 ,26.8 ,8.40E-04,5.90E-04,1.30E-03,5.10E-04,""
2015/8/8 22:00,28.5 ,28.0 ,28.5 ,28.4 ,28.4 ,28.4 ,2.4 ,1.9 ,27.1 ,26.9 ,1.04E-03,6.10E-04,9.50E-04,5.30E-04,""
2015/8/8 23:00,28.6 ,28.0 ,28.5 ,28.5 ,28.4 ,28.4 ,2.4 ,1.9 ,27.0 ,26.8 ,1.14E-03,6.10E-04,1.26E-03,5.10E-04,""
2015/8/9 0:00,28.6 ,28.0 ,28.5 ,28.5 ,28.5 ,28.4 ,2.4 ,1.9 ,27.0 ,26.8 ,ND,6.40E-04,1.45E-03,5.00E-04,""
2015/8/9 1:00,28.6 ,28.0 ,28.5 ,28.5 ,28.5 ,28.4 ,2.4 ,1.9 ,27.0 ,26.8 ,8.60E-04,6.10E-04,1.21E-03,5.00E-04,""
2015/8/9 2:00,28.6 ,28.0 ,28.5 ,28.5 ,28.4 ,28.4 ,2.4 ,1.9 ,27.0 ,26.8 ,1.09E-03,6.10E-04,1.52E-03,4.80E-04,""
2015/8/9 3:00,28.6 ,28.0 ,28.5 ,28.5 ,28.5 ,28.4 ,2.4 ,1.9 ,27.0 ,26.7 ,ND,6.30E-04,1.28E-03,5.10E-04,""
2015/8/9 4:00,28.6 ,28.0 ,28.5 ,28.5 ,28.5 ,28.4 ,2.4 ,1.9 ,27.0 ,26.7 ,1.64E-03,5.80E-04,1.35E-03,5.20E-04,""
2015/8/9 5:00,28.6 ,28.0 ,28.5 ,28.5 ,28.4 ,28.4 ,2.4 ,1.9 ,26.9 ,26.8 ,8.90E-04,6.10E-04,1.23E-03,5.10E-04,""
2015/8/9 6:00,28.6 ,28.1 ,28.5 ,28.5 ,28.5 ,28.4 ,2.4 ,1.9 ,26.9 ,26.8 ,1.01E-03,6.10E-04,9.60E-04,5.30E-04,""
2015/8/9 7:00,28.6 ,28.0 ,28.5 ,28.5 ,28.4 ,28.4 ,2.4 ,1.9 ,26.8 ,26.7 ,1.26E-03,6.20E-04,8.90E-04,5.20E-04,""
2015/8/9 8:00,28.6 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,26.8 ,26.7 ,1.04E-03,6.00E-04,1.34E-03,5.10E-04,""
2015/8/9 9:00,28.6 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,26.8 ,26.7 ,8.70E-04,6.00E-04,1.41E-03,5.10E-04,""
2015/8/9 10:00,28.6 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,26.9 ,26.8 ,1.25E-03,5.90E-04,1.37E-03,5.00E-04,""
2015/8/9 11:00,28.6 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,26.8 ,26.7 ,1.14E-03,6.00E-04,1.31E-03,5.50E-04,""
2015/8/9 12:00,28.7 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,27.0 ,26.8 ,1.11E-03,6.10E-04,1.06E-03,5.20E-04,""
2015/8/9 13:00,28.6 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,27.0 ,26.7 ,9.80E-04,6.30E-04,1.57E-03,5.10E-04,""
2015/8/9 14:00,28.7 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,27.0 ,26.8 ,1.03E-03,6.10E-04,1.37E-03,5.00E-04,""
2015/8/9 15:00,28.6 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,26.9 ,26.8 ,1.26E-03,6.00E-04,1.04E-03,5.20E-04,""
2015/8/9 16:00,28.6 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,26.9 ,26.8 ,9.30E-04,6.00E-04,1.69E-03,5.00E-04,""
2015/8/9 17:00,28.6 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,27.0 ,26.7 ,1.17E-03,5.50E-04,1.44E-03,5.10E-04,""
2015/8/9 18:00,28.7 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,27.0 ,26.8 ,7.90E-04,6.10E-04,1.10E-03,5.60E-04,""
2015/8/9 19:00,28.7 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,27.0 ,26.8 ,9.60E-04,5.80E-04,1.18E-03,5.10E-04,""
2015/8/9 20:00,28.6 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,27.0 ,26.7 ,8.70E-04,6.10E-04,1.10E-03,5.30E-04,""
2015/8/9 21:00,28.7 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,27.0 ,26.7 ,1.01E-03,6.20E-04,1.34E-03,5.10E-04,""
2015/8/9 22:00,28.7 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,27.0 ,26.7 ,1.17E-03,6.10E-04,1.50E-03,5.10E-04,""
2015/8/9 23:00,28.7 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,26.9 ,26.7 ,7.80E-04,5.60E-04,1.00E-03,5.20E-04,""
2015/8/10 0:00,28.7 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,26.9 ,26.7 ,1.01E-03,5.60E-04,8.10E-04,5.30E-04,""
2015/8/10 1:00,28.7 ,28.1 ,28.6 ,28.6 ,28.5 ,28.5 ,2.4 ,1.9 ,26.8 ,26.7 ,9.10E-04,6.10E-04,1.33E-03,5.10E-04,""
2015/8/10 2:00,28.7 ,28.1 ,28.6 ,28.6 ,28.5 ,28.5 ,2.4 ,1.9 ,26.9 ,26.8 ,1.02E-03,6.30E-04,1.12E-03,5.20E-04,""
2015/8/10 3:00,28.7 ,28.1 ,28.6 ,28.6 ,28.5 ,28.5 ,2.4 ,1.9 ,26.8 ,26.8 ,1.20E-03,5.90E-04,1.28E-03,5.30E-04,""
2015/8/10 4:00,28.7 ,28.2 ,28.6 ,28.6 ,28.5 ,28.5 ,2.4 ,1.9 ,26.8 ,26.7 ,1.34E-03,6.00E-04,1.03E-03,5.20E-04,""
2015/8/10 5:00,28.7 ,28.2 ,28.6 ,28.6 ,28.6 ,28.5 ,2.4 ,1.9 ,26.9 ,26.7 ,1.21E-03,6.10E-04,1.12E-03,5.70E-04,""
2015/8/10 6:00,28.7 ,28.2 ,28.6 ,28.6 ,28.6 ,28.5 ,2.4 ,1.9 ,26.8 ,26.6 ,1.13E-03,6.00E-04,1.30E-03,5.00E-04,""
2015/8/10 7:00,28.7 ,28.2 ,28.6 ,28.6 ,28.5 ,28.5 ,2.4 ,1.9 ,26.8 ,26.7 ,9.00E-04,6.00E-04,1.04E-03,5.30E-04,""
2015/8/10 8:00,28.7 ,28.2 ,28.6 ,28.6 ,28.6 ,28.5 ,2.4 ,1.9 ,26.8 ,26.6 ,9.10E-04,6.10E-04,1.36E-03,5.10E-04,""
2015/8/10 9:00,28.7 ,28.2 ,28.6 ,28.6 ,28.6 ,28.5 ,2.4 ,1.9 ,26.8 ,26.6 ,1.19E-03,6.20E-04,1.13E-03,5.40E-04,""
2015/8/10 10:00,28.7 ,28.2 ,28.6 ,28.6 ,28.6 ,28.5 ,2.4 ,1.9 ,26.9 ,26.8 ,1.42E-03,5.80E-04,1.35E-03,5.60E-04,""
2015/8/10 11:00,28.7 ,28.2 ,28.6 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,27.0 ,26.7 ,ND,6.20E-04,1.33E-03,4.90E-04,""
2015/8/10 12:00,28.7 ,28.2 ,28.6 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,26.9 ,26.7 ,8.40E-04,6.30E-04,1.50E-03,5.00E-04,""
2015/8/10 13:00,28.7 ,28.2 ,28.7 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,26.8 ,26.8 ,8.10E-04,6.20E-04,1.27E-03,5.20E-04,""
2015/8/10 14:00,28.7 ,28.2 ,28.6 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,27.0 ,26.8 ,1.30E-03,5.80E-04,8.50E-04,5.30E-04,""
2015/8/10 15:00,28.7 ,28.2 ,28.6 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,27.0 ,26.8 ,1.09E-03,5.50E-04,1.10E-03,5.20E-04,""
2015/8/10 16:00,28.7 ,28.2 ,28.6 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,27.0 ,26.8 ,8.60E-04,6.10E-04,1.11E-03,5.30E-04,""
2015/8/10 17:00,28.7 ,28.2 ,28.6 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,27.0 ,26.8 ,9.50E-04,6.20E-04,1.34E-03,5.20E-04,""
2015/8/10 18:00,28.7 ,28.2 ,28.6 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,27.0 ,26.8 ,ND,6.30E-04,1.01E-03,5.40E-04,""
2015/8/10 19:00,28.7 ,28.2 ,28.7 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,27.0 ,26.8 ,1.03E-03,6.20E-04,1.67E-03,4.90E-04,""
2015/8/10 20:00,28.7 ,28.2 ,28.7 ,28.7 ,28.6 ,28.6 ,2.4 ,1.9 ,27.0 ,26.7 ,1.09E-03,6.20E-04,1.08E-03,5.20E-04,""
2015/8/10 21:00,28.7 ,28.2 ,28.7 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,27.0 ,26.8 ,1.02E-03,6.30E-04,1.71E-03,4.90E-04,""
2015/8/10 22:00,28.8 ,28.2 ,28.7 ,28.7 ,28.6 ,28.6 ,2.4 ,1.9 ,27.0 ,26.8 ,ND,6.40E-04,1.48E-03,5.10E-04,""
2015/8/10 23:00,28.7 ,28.2 ,28.7 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,27.0 ,26.8 ,9.50E-04,6.20E-04,1.22E-03,5.00E-04,""
2015/8/11 0:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.6 ,2.4 ,1.9 ,26.9 ,26.8 ,9.00E-04,5.70E-04,1.46E-03,5.40E-04,""
2015/8/11 1:00,28.8 ,28.2 ,28.7 ,28.7 ,28.6 ,28.6 ,2.4 ,1.9 ,27.0 ,26.8 ,1.13E-03,6.10E-04,1.32E-03,5.20E-04,""
2015/8/11 2:00,28.8 ,28.3 ,28.7 ,28.7 ,28.6 ,28.6 ,2.4 ,1.9 ,27.0 ,26.7 ,7.20E-04,5.80E-04,1.26E-03,5.10E-04,""
2015/8/11 3:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.6 ,2.4 ,1.9 ,26.9 ,26.7 ,9.20E-04,6.20E-04,1.37E-03,5.10E-04,""
2015/8/11 4:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.6 ,2.4 ,1.9 ,26.9 ,26.8 ,1.09E-03,6.20E-04,1.47E-03,5.50E-04,""
2015/8/11 5:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,26.9 ,26.6 ,ND,6.30E-04,1.34E-03,5.20E-04,""
2015/8/11 6:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.6 ,2.4 ,1.9 ,26.9 ,26.7 ,1.00E-03,6.10E-04,9.80E-04,5.30E-04,""
2015/8/11 7:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,26.8 ,26.6 ,1.05E-03,5.80E-04,1.33E-03,5.10E-04,""
2015/8/11 8:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,26.9 ,26.6 ,6.40E-04,6.30E-04,1.12E-03,5.20E-04,""
2015/8/11 9:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,26.9 ,26.7 ,7.30E-04,5.70E-04,1.44E-03,5.00E-04,""
2015/8/11 10:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,26.9 ,26.7 ,1.14E-03,6.10E-04,1.15E-03,5.10E-04,""
2015/8/11 11:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,27.0 ,26.7 ,9.50E-04,6.30E-04,1.31E-03,5.00E-04,""
2015/8/11 12:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,26.9 ,26.7 ,ND,6.30E-04,1.28E-03,5.20E-04,""
2015/8/11 13:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,26.9 ,26.8 ,1.05E-03,6.30E-04,1.40E-03,5.10E-04,""
2015/8/11 14:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,27.0 ,26.8 ,7.60E-04,6.30E-04,1.17E-03,5.20E-04,""
2015/8/11 15:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,27.0 ,26.8 ,1.04E-03,6.30E-04,1.59E-03,5.00E-04,""
2015/8/11 16:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,27.0 ,26.8 ,1.24E-03,5.60E-04,1.16E-03,5.50E-04,""
2015/8/11 17:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,27.0 ,26.8 ,1.13E-03,6.00E-04,1.39E-03,5.20E-04,""
2015/8/11 18:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,27.0 ,26.8 ,9.90E-04,6.30E-04,1.43E-03,5.50E-04,""
2015/8/11 19:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,27.0 ,26.8 ,7.60E-04,6.20E-04,1.47E-03,5.00E-04,""
2015/8/11 20:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,27.0 ,26.8 ,7.20E-04,5.70E-04,1.29E-03,5.00E-04,""
2015/8/11 21:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,27.0 ,26.8 ,1.12E-03,5.90E-04,1.37E-03,5.00E-04,""
2015/8/11 22:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,27.0 ,26.8 ,1.16E-03,6.30E-04,1.28E-03,5.10E-04,""
2015/8/11 23:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,27.0 ,26.8 ,1.11E-03,6.10E-04,1.18E-03,5.20E-04,""
2015/8/12 0:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,27.0 ,26.7 ,1.03E-03,6.10E-04,1.22E-03,5.10E-04,""
2015/8/12 1:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,27.0 ,26.8 ,9.80E-04,6.20E-04,1.36E-03,5.00E-04,""
2015/8/12 2:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,27.0 ,26.7 ,1.03E-03,6.10E-04,1.26E-03,5.20E-04,""
2015/8/12 3:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,27.0 ,26.8 ,9.50E-04,5.60E-04,8.30E-04,5.30E-04,""
2015/8/12 4:00,28.9 ,28.4 ,28.8 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,26.9 ,26.7 ,9.90E-04,5.60E-04,1.40E-03,5.40E-04,""
2015/8/12 5:00,28.9 ,28.4 ,28.8 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,27.0 ,26.8 ,1.25E-03,6.00E-04,1.61E-03,5.00E-04,""
2015/8/12 6:00,28.9 ,28.4 ,28.8 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,26.9 ,26.8 ,ND,6.20E-04,1.20E-03,5.30E-04,""
2015/8/12 7:00,28.9 ,28.4 ,28.8 ,28.8 ,28.7 ,28.7 ,2.4 ,1.9 ,26.8 ,26.8 ,1.10E-03,5.60E-04,1.13E-03,5.10E-04,""
2015/8/12 8:00,28.9 ,28.4 ,28.8 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,26.9 ,26.8 ,1.22E-03,6.10E-04,1.21E-03,5.00E-04,""
2015/8/12 9:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,26.8 ,26.7 ,9.30E-04,6.30E-04,1.36E-03,5.10E-04,""
2015/8/12 10:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,26.9 ,26.8 ,1.23E-03,6.20E-04,1.45E-03,5.00E-04,""
2015/8/12 11:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,27.0 ,26.8 ,ND,6.40E-04,1.21E-03,5.20E-04,""
2015/8/12 12:00,29.0 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,27.0 ,26.8 ,1.09E-03,6.10E-04,1.35E-03,5.20E-04,""
2015/8/12 13:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,27.0 ,26.8 ,ND,5.80E-04,1.56E-03,5.10E-04,""
2015/8/12 14:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,27.0 ,26.8 ,8.00E-04,6.20E-04,1.55E-03,5.10E-04,""
2015/8/12 15:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,27.0 ,26.8 ,1.00E-03,6.00E-04,1.50E-03,5.30E-04,""
2015/8/12 16:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,27.0 ,26.8 ,1.00E-03,6.00E-04,1.32E-03,5.20E-04,""
2015/8/12 17:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,27.1 ,26.8 ,1.05E-03,5.90E-04,1.45E-03,5.20E-04,""
2015/8/12 18:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,27.0 ,26.8 ,8.40E-04,6.50E-04,1.09E-03,5.20E-04,""
2015/8/12 19:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,27.0 ,26.8 ,9.50E-04,6.10E-04,1.31E-03,5.00E-04,""
2015/8/12 20:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,27.0 ,26.8 ,1.11E-03,5.50E-04,1.51E-03,5.10E-04,""
2015/8/12 21:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,27.0 ,26.8 ,9.10E-04,6.30E-04,1.60E-03,5.10E-04,""
2015/8/12 22:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,27.0 ,26.8 ,1.16E-03,6.10E-04,1.09E-03,5.20E-04,""
2015/8/12 23:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,26.9 ,26.7 ,7.90E-04,6.10E-04,1.46E-03,5.10E-04,""
2015/8/13 0:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,27.0 ,26.8 ,1.26E-03,6.00E-04,1.29E-03,5.40E-04,""
2015/8/13 1:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,26.9 ,26.7 ,9.40E-04,6.10E-04,1.26E-03,5.20E-04,""
2015/8/13 2:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,27.0 ,26.8 ,8.40E-04,6.10E-04,1.15E-03,5.20E-04,""
2015/8/13 3:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,26.8 ,26.8 ,1.38E-03,5.80E-04,1.56E-03,5.00E-04,""
2015/8/13 4:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,26.9 ,26.7 ,1.05E-03,6.20E-04,1.43E-03,5.00E-04,""
2015/8/13 5:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,27.0 ,26.6 ,1.01E-03,6.10E-04,1.14E-03,5.20E-04,""
2015/8/13 6:00,29.0 ,28.4 ,28.9 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,26.8 ,26.6 ,1.11E-03,6.20E-04,8.30E-04,5.30E-04,""
2015/8/13 7:00,29.0 ,28.5 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,26.8 ,26.7 ,1.03E-03,5.50E-04,1.26E-03,5.10E-04,""
2015/8/13 8:00,29.0 ,28.5 ,28.9 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,26.8 ,26.6 ,6.30E-04,6.20E-04,1.40E-03,5.10E-04,""
2015/8/13 9:00,29.0 ,28.5 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,26.8 ,26.6 ,7.60E-04,6.20E-04,1.31E-03,5.10E-04,""
2015/8/13 10:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,26.8 ,26.6 ,1.08E-03,5.90E-04,1.06E-03,5.10E-04,""
2015/8/13 11:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,26.8 ,26.6 ,1.38E-03,6.10E-04,1.56E-03,4.90E-04,""
2015/8/13 12:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,26.7 ,26.6 ,7.90E-04,6.30E-04,1.15E-03,5.20E-04,""
2015/8/13 13:00,29.0 ,28.5 ,28.9 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,26.7 ,26.6 ,1.22E-03,6.00E-04,1.33E-03,5.20E-04,""
2015/8/13 14:00,29.0 ,28.5 ,28.9 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,26.7 ,26.5 ,1.57E-03,5.90E-04,1.35E-03,5.20E-04,""
2015/8/13 15:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.6 ,26.5 ,1.30E-03,6.10E-04,1.27E-03,5.10E-04,""
2015/8/13 16:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.7 ,26.5 ,1.02E-03,6.20E-04,1.63E-03,5.00E-04,""
2015/8/13 17:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.8 ,2.4 ,1.9 ,26.6 ,26.5 ,9.80E-04,6.10E-04,8.40E-04,5.30E-04,""
2015/8/13 18:00,29.0 ,28.5 ,28.9 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,26.6 ,26.4 ,9.50E-04,6.20E-04,1.07E-03,5.10E-04,""
2015/8/13 19:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.8 ,2.4 ,1.9 ,26.6 ,26.4 ,1.13E-03,5.50E-04,1.11E-03,5.10E-04,""
2015/8/13 20:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.8 ,2.4 ,1.9 ,26.6 ,26.4 ,1.72E-03,5.50E-04,1.21E-03,5.20E-04,""
2015/8/13 21:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.8 ,2.4 ,1.9 ,26.5 ,26.3 ,1.08E-03,6.00E-04,1.39E-03,5.00E-04,""
2015/8/13 22:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,26.5 ,26.3 ,1.23E-03,6.10E-04,1.22E-03,5.10E-04,""
2015/8/13 23:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,26.5 ,26.4 ,ND,6.30E-04,1.04E-03,5.30E-04,""
2015/8/14 0:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,26.5 ,26.3 ,8.00E-04,6.30E-04,1.19E-03,5.10E-04,""
2015/8/14 1:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,26.5 ,26.3 ,7.80E-04,5.90E-04,1.18E-03,4.90E-04,""
2015/8/14 2:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,26.5 ,26.3 ,1.15E-03,5.90E-04,8.60E-04,5.20E-04,""
2015/8/14 3:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.5 ,26.3 ,8.40E-04,5.90E-04,1.34E-03,5.10E-04,""
2015/8/14 4:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,26.5 ,26.3 ,1.03E-03,6.10E-04,1.39E-03,5.10E-04,""
2015/8/14 5:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,26.5 ,26.3 ,1.37E-03,5.90E-04,1.20E-03,5.50E-04,""
2015/8/14 6:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.8 ,2.4 ,1.9 ,26.4 ,26.3 ,1.29E-03,5.90E-04,1.08E-03,5.10E-04,""
2015/8/14 7:00,29.0 ,28.5 ,28.9 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,26.5 ,26.3 ,1.25E-03,5.70E-04,1.17E-03,5.30E-04,""
2015/8/14 8:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,26.4 ,26.3 ,1.03E-03,6.10E-04,1.22E-03,5.50E-04,""
2015/8/14 9:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.4 ,26.2 ,1.23E-03,6.10E-04,1.17E-03,5.20E-04,""
2015/8/14 10:00,29.0 ,28.5 ,28.9 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,26.5 ,26.3 ,9.40E-04,6.00E-04,1.06E-03,5.60E-04,""
2015/8/14 11:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,26.4 ,26.3 ,1.23E-03,6.00E-04,1.48E-03,5.00E-04,""
2015/8/14 12:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,26.5 ,26.3 ,1.24E-03,5.90E-04,1.50E-03,4.90E-04,""
2015/8/14 13:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,26.5 ,26.3 ,1.38E-03,5.80E-04,1.41E-03,5.10E-04,""
2015/8/14 14:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.8 ,2.4 ,1.9 ,26.5 ,26.2 ,9.00E-04,6.40E-04,1.41E-03,5.00E-04,""
2015/8/14 15:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.5 ,26.2 ,7.30E-04,6.20E-04,1.41E-03,5.10E-04,""
2015/8/14 16:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.5 ,26.3 ,1.16E-03,6.00E-04,1.41E-03,5.10E-04,""
2015/8/14 17:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.5 ,26.2 ,7.90E-04,6.10E-04,8.50E-04,5.30E-04,""
2015/8/14 18:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.5 ,26.2 ,8.50E-04,6.30E-04,1.00E-03,5.00E-04,""
2015/8/14 19:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.5 ,26.3 ,9.10E-04,6.10E-04,1.54E-03,4.90E-04,""
2015/8/14 20:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.4 ,26.2 ,1.21E-03,6.10E-04,1.20E-03,5.20E-04,""
2015/8/14 21:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.2 ,9.30E-04,5.80E-04,1.25E-03,5.20E-04,""
2015/8/14 22:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.4 ,26.1 ,9.70E-04,5.70E-04,1.06E-03,5.20E-04,""
2015/8/14 23:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.4 ,26.2 ,6.80E-04,6.10E-04,1.30E-03,5.20E-04,""
2015/8/15 0:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.2 ,8.80E-04,6.30E-04,1.29E-03,5.10E-04,""
2015/8/15 1:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,8.60E-04,5.70E-04,1.48E-03,5.00E-04,""
2015/8/15 2:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,ND,6.40E-04,1.53E-03,5.00E-04,""
2015/8/15 3:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,1.08E-03,5.70E-04,1.54E-03,4.90E-04,""
2015/8/15 4:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,1.11E-03,6.20E-04,1.63E-03,4.90E-04,""
2015/8/15 5:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,1.04E-03,6.30E-04,1.33E-03,5.00E-04,""
2015/8/15 6:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.0 ,8.40E-04,6.20E-04,1.20E-03,5.20E-04,""
2015/8/15 7:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,1.28E-03,6.00E-04,1.09E-03,5.30E-04,""
2015/8/15 8:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.0 ,1.13E-03,5.80E-04,1.79E-03,4.90E-04,""
2015/8/15 9:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.0 ,9.90E-04,5.70E-04,1.39E-03,5.40E-04,""
2015/8/15 10:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.0 ,9.30E-04,5.60E-04,1.28E-03,5.00E-04,""
2015/8/15 11:00,29.1 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,7.30E-04,6.00E-04,1.16E-03,5.60E-04,""
2015/8/15 12:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.1 ,1.13E-03,6.10E-04,1.69E-03,4.90E-04,""
2015/8/15 13:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,1.17E-03,5.60E-04,1.60E-03,4.90E-04,""
2015/8/15 14:00,29.1 ,28.6 ,29.0 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,9.90E-04,6.10E-04,1.20E-03,5.30E-04,""
2015/8/15 15:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.2 ,9.80E-04,6.10E-04,1.48E-03,5.10E-04,""
2015/8/15 16:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,1.01E-03,6.20E-04,1.04E-03,5.10E-04,""
2015/8/15 17:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,1.22E-03,6.10E-04,9.20E-04,5.20E-04,""
2015/8/15 18:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,1.13E-03,6.10E-04,1.25E-03,5.40E-04,""
2015/8/15 19:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.2 ,1.02E-03,6.00E-04,1.31E-03,5.10E-04,""
2015/8/15 20:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,9.60E-04,6.20E-04,1.20E-03,5.70E-04,""
2015/8/15 21:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,8.50E-04,6.00E-04,1.34E-03,5.00E-04,""
2015/8/15 22:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,7.90E-04,6.10E-04,1.50E-03,5.10E-04,""
2015/8/15 23:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,8.60E-04,5.70E-04,1.21E-03,5.10E-04,""
2015/8/16 0:00,29.1 ,28.5 ,29.0 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,1.23E-03,5.90E-04,1.09E-03,5.20E-04,""
2015/8/16 1:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.1 ,1.20E-03,6.20E-04,1.23E-03,5.10E-04,""
2015/8/16 2:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,1.43E-03,6.10E-04,1.62E-03,5.30E-04,""
2015/8/16 3:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.0 ,1.24E-03,6.20E-04,1.00E-03,5.30E-04,""
2015/8/16 4:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.0 ,1.25E-03,5.90E-04,9.40E-04,5.20E-04,""
2015/8/16 5:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.1 ,1.13E-03,5.80E-04,1.53E-03,5.10E-04,""
2015/8/16 6:00,29.1 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.0 ,1.30E-03,5.90E-04,1.17E-03,5.20E-04,""
2015/8/16 7:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.0 ,1.20E-03,5.70E-04,1.40E-03,5.00E-04,""
2015/8/16 8:00,29.1 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.0 ,1.12E-03,6.00E-04,1.51E-03,4.90E-04,""
2015/8/16 9:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.0 ,1.26E-03,6.10E-04,1.43E-03,5.00E-04,""
2015/8/16 10:00,29.1 ,28.6 ,29.0 ,29.0 ,28.9 ,28.9 ,2.4 ,1.9 ,26.1 ,26.0 ,1.07E-03,5.70E-04,1.06E-03,5.30E-04,""
2015/8/16 11:00,29.1 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.0 ,1.10E-03,6.10E-04,1.12E-03,5.20E-04,""
2015/8/16 12:00,29.1 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.0 ,ND,6.30E-04,1.06E-03,5.20E-04,""
2015/8/16 13:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.1 ,1.28E-03,5.90E-04,1.15E-03,5.10E-04,""
2015/8/16 14:00,29.1 ,28.6 ,29.0 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.1 ,1.25E-03,5.50E-04,1.56E-03,5.00E-04,""
2015/8/16 15:00,29.1 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.1 ,9.70E-04,6.20E-04,1.07E-03,5.20E-04,""
2015/8/16 16:00,29.1 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,1.15E-03,6.30E-04,9.90E-04,5.30E-04,""
2015/8/16 17:00,29.1 ,28.6 ,29.0 ,29.0 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,9.90E-04,5.60E-04,1.57E-03,5.10E-04,""
2015/8/16 18:00,29.1 ,28.6 ,29.0 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,8.00E-04,6.30E-04,1.12E-03,5.20E-04,""
2015/8/16 19:00,29.1 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,7.00E-04,6.20E-04,1.36E-03,5.00E-04,""
2015/8/16 20:00,29.1 ,28.6 ,29.0 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,9.40E-04,6.10E-04,1.32E-03,5.10E-04,""
2015/8/16 21:00,29.1 ,28.6 ,29.0 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.1 ,9.20E-04,6.10E-04,1.05E-03,5.20E-04,""
2015/8/16 22:00,29.1 ,28.6 ,29.0 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.1 ,9.10E-04,6.20E-04,1.49E-03,5.30E-04,""
2015/8/16 23:00,29.1 ,28.6 ,29.0 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,9.40E-04,6.20E-04,1.24E-03,5.20E-04,""
2015/8/17 0:00,29.1 ,28.6 ,29.0 ,29.0 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,1.20E-03,6.00E-04,1.34E-03,5.10E-04,""
2015/8/17 1:00,29.1 ,28.6 ,29.0 ,29.0 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.1 ,9.90E-04,5.60E-04,1.65E-03,5.00E-04,""
2015/8/17 2:00,29.1 ,28.6 ,29.0 ,29.0 ,28.9 ,28.9 ,2.4 ,1.9 ,26.2 ,26.1 ,9.50E-04,6.00E-04,1.27E-03,5.10E-04,""
2015/8/17 3:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.1 ,8.30E-04,6.20E-04,1.20E-03,5.10E-04,""
2015/8/17 4:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,8.80E-04,6.00E-04,1.21E-03,5.10E-04,""
2015/8/17 5:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.0 ,1.10E-03,5.90E-04,1.12E-03,5.30E-04,""
2015/8/17 6:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,28.9 ,2.4 ,1.9 ,26.2 ,26.1 ,8.10E-04,6.30E-04,1.39E-03,5.10E-04,""
2015/8/17 7:00,29.1 ,28.6 ,29.0 ,29.0 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.0 ,8.80E-04,6.30E-04,1.23E-03,5.50E-04,""
2015/8/17 8:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,1.12E-03,6.20E-04,1.33E-03,5.10E-04,""
2015/8/17 9:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.0 ,1.02E-03,6.10E-04,1.27E-03,5.50E-04,""
2015/8/17 10:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,1.00E-03,6.10E-04,1.33E-03,5.00E-04,""
2015/8/17 11:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.0 ,1.26E-03,5.90E-04,1.44E-03,5.20E-04,""
2015/8/17 12:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,26.0 ,8.00E-04,5.80E-04,1.60E-03,5.00E-04,""
2015/8/17 13:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,26.0 ,1.09E-03,5.60E-04,1.67E-03,5.20E-04,""
2015/8/17 14:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.1 ,7.00E-04,6.00E-04,1.15E-03,5.40E-04,""
2015/8/17 15:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,26.1 ,9.20E-04,5.60E-04,1.24E-03,5.20E-04,""
2015/8/17 16:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.0 ,1.18E-03,5.60E-04,1.17E-03,5.10E-04,""
2015/8/17 17:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,25.9 ,1.06E-03,6.10E-04,9.80E-04,5.20E-04,""
2015/8/17 18:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,26.1 ,8.70E-04,6.20E-04,1.18E-03,5.20E-04,""
2015/8/17 19:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,26.0 ,1.10E-03,6.10E-04,1.37E-03,5.10E-04,""
2015/8/17 20:00,29.2 ,28.7 ,29.1 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,26.0 ,1.12E-03,5.90E-04,1.51E-03,5.00E-04,""
2015/8/17 21:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,28.9 ,2.4 ,1.9 ,26.1 ,25.9 ,1.00E-03,6.20E-04,1.36E-03,4.90E-04,""
2015/8/17 22:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,28.9 ,2.4 ,1.9 ,26.1 ,26.0 ,1.21E-03,6.10E-04,1.15E-03,5.30E-04,""
2015/8/17 23:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,28.9 ,2.4 ,1.9 ,26.1 ,26.0 ,1.08E-03,6.00E-04,1.51E-03,5.00E-04,""
2015/8/18 0:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,26.0 ,1.04E-03,6.10E-04,1.17E-03,5.30E-04,""
2015/8/18 1:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,28.9 ,2.4 ,1.9 ,26.1 ,26.0 ,8.80E-04,6.20E-04,1.41E-03,4.90E-04,""
2015/8/18 2:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,25.9 ,1.10E-03,6.00E-04,1.24E-03,5.20E-04,""
2015/8/18 3:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,28.9 ,2.4 ,1.9 ,26.1 ,25.9 ,1.11E-03,5.70E-04,9.20E-04,5.20E-04,""
2015/8/18 4:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,25.9 ,8.50E-04,6.30E-04,1.52E-03,5.10E-04,""
2015/8/18 5:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,25.9 ,7.70E-04,6.20E-04,1.30E-03,5.30E-04,""
2015/8/18 6:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.0 ,25.9 ,9.60E-04,6.10E-04,1.51E-03,5.10E-04,""
2015/8/18 7:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,28.9 ,2.4 ,1.9 ,26.1 ,26.0 ,1.43E-03,6.00E-04,1.38E-03,5.10E-04,""
2015/8/18 8:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,26.0 ,7.70E-04,6.20E-04,1.24E-03,5.10E-04,""
2015/8/18 9:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,25.9 ,8.40E-04,6.30E-04,1.35E-03,5.30E-04,""
2015/8/18 10:00,29.1 ,28.6 ,29.0 ,29.0 ,28.9 ,28.9 ,2.4 ,1.9 ,26.1 ,26.0 ,1.01E-03,6.10E-04,8.40E-04,5.40E-04,""
2015/8/18 11:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,28.9 ,2.4 ,1.9 ,26.1 ,26.0 ,8.10E-04,6.30E-04,1.04E-03,5.30E-04,""
2015/8/18 12:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.1 ,1.13E-03,6.20E-04,1.36E-03,5.20E-04,""
2015/8/18 13:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.1 ,8.20E-04,6.20E-04,1.27E-03,5.10E-04,""
2015/8/18 14:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,7.90E-04,6.20E-04,1.51E-03,5.10E-04,""
2015/8/18 15:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,1.39E-03,6.10E-04,9.10E-04,5.60E-04,""
2015/8/18 16:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,1.21E-03,5.70E-04,1.53E-03,5.00E-04,""
2015/8/18 17:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,28.9 ,2.4 ,1.9 ,26.3 ,26.1 ,1.36E-03,6.00E-04,1.14E-03,5.20E-04,""
2015/8/18 18:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,28.9 ,2.4 ,1.9 ,26.3 ,26.2 ,8.50E-04,6.20E-04,1.01E-03,5.20E-04,""
2015/8/18 19:00,29.1 ,28.6 ,29.0 ,29.0 ,28.9 ,28.9 ,2.4 ,1.9 ,26.3 ,26.2 ,8.80E-04,6.10E-04,1.19E-03,5.00E-04,""
2015/8/18 20:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.2 ,1.46E-03,6.10E-04,1.24E-03,5.20E-04,""
2015/8/18 21:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.2 ,9.50E-04,6.10E-04,1.33E-03,5.00E-04,""
2015/8/18 22:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.4 ,26.1 ,9.50E-04,6.00E-04,1.05E-03,5.30E-04,""
2015/8/18 23:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,9.60E-04,5.90E-04,1.21E-03,5.10E-04,""
2015/8/19 0:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,1.08E-03,5.60E-04,1.28E-03,5.10E-04,""
2015/8/19 1:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,1.22E-03,6.20E-04,1.47E-03,5.00E-04,""
2015/8/19 2:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,9.10E-04,6.00E-04,1.49E-03,5.00E-04,""
2015/8/19 3:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,1.26E-03,6.00E-04,1.12E-03,5.10E-04,""
2015/8/19 4:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,1.20E-03,6.00E-04,1.53E-03,5.00E-04,""
2015/8/19 5:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,8.50E-04,6.20E-04,1.41E-03,5.10E-04,""
2015/8/19 6:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.1 ,8.40E-04,6.20E-04,1.52E-03,5.10E-04,""
2015/8/19 7:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,1.00E-03,5.60E-04,1.10E-03,5.00E-04,""
2015/8/19 8:00,29.2 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,1.07E-03,6.10E-04,1.29E-03,5.20E-04,""
2015/8/19 9:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,1.01E-03,5.70E-04,1.44E-03,5.00E-04,""
2015/8/19 10:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,1.30E-03,6.00E-04,1.43E-03,5.40E-04,""
2015/8/19 11:00,29.2 ,28.7 ,29.1 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,7.20E-04,6.10E-04,1.29E-03,5.60E-04,""
2015/8/19 12:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,1.06E-03,6.20E-04,1.07E-03,5.20E-04,""
2015/8/19 13:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.2 ,1.03E-03,6.00E-04,1.54E-03,5.00E-04,""
2015/8/19 14:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.2 ,1.12E-03,5.70E-04,1.20E-03,5.10E-04,""
2015/8/19 15:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.2 ,7.80E-04,6.10E-04,1.25E-03,5.50E-04,""
2015/8/19 16:00,29.2 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.4 ,26.2 ,8.00E-04,6.10E-04,1.40E-03,5.20E-04,""
2015/8/19 17:00,29.2 ,28.7 ,29.1 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,ND,6.40E-04,1.39E-03,5.00E-04,""
2015/8/19 18:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.4 ,26.1 ,7.50E-04,6.10E-04,1.33E-03,5.10E-04,""
2015/8/19 19:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,ND,6.30E-04,1.43E-03,5.20E-04,""
2015/8/19 20:00,29.2 ,28.7 ,29.1 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.2 ,ND,6.40E-04,1.28E-03,5.20E-04,""
2015/8/19 21:00,29.2 ,28.7 ,29.1 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,1.01E-03,6.30E-04,1.16E-03,5.10E-04,""
2015/8/19 22:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,7.00E-04,5.70E-04,1.22E-03,5.10E-04,""
2015/8/19 23:00,29.2 ,28.7 ,29.1 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,1.06E-03,5.60E-04,9.40E-04,5.30E-04,""
2015/8/20 0:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.3 ,26.1 ,7.10E-04,6.30E-04,1.17E-03,5.10E-04,""
2015/8/20 1:00,29.2 ,28.7 ,29.1 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,9.60E-04,6.20E-04,1.19E-03,5.10E-04,""
2015/8/20 2:00,29.2 ,28.7 ,29.1 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.1 ,8.40E-04,6.20E-04,1.36E-03,5.00E-04,""
2015/8/20 3:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.0 ,2.4 ,1.9 ,26.2 ,26.1 ,1.11E-03,6.00E-04,1.66E-03,4.90E-04,""
2015/8/20 4:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.0 ,2.4 ,1.9 ,26.3 ,26.0 ,1.10E-03,6.10E-04,1.33E-03,5.40E-04,""
2015/8/20 5:00,29.2 ,28.7 ,29.1 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.1 ,ND,6.40E-04,1.04E-03,5.20E-04,""
2015/8/20 6:00,29.2 ,28.7 ,29.1 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.1 ,9.60E-04,5.70E-04,1.15E-03,5.20E-04,""
2015/8/20 7:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.1 ,1.12E-03,6.30E-04,1.36E-03,5.00E-04,""
2015/8/20 8:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.1 ,1.05E-03,6.20E-04,1.30E-03,5.10E-04,""
2015/8/20 9:00,29.2 ,28.7 ,29.1 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.3 ,26.0 ,ND,6.40E-04,1.38E-03,5.00E-04,""
2015/8/20 10:00,29.3 ,28.7 ,29.2 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.2 ,26.0 ,9.00E-04,6.00E-04,1.52E-03,5.00E-04,""
2015/8/20 11:00,29.3 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.2 ,26.0 ,1.24E-03,6.10E-04,1.23E-03,5.10E-04,""
2015/8/20 12:00,29.3 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.1 ,26.1 ,9.40E-04,5.70E-04,9.30E-04,5.40E-04,""
2015/8/20 13:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.0 ,ND,5.80E-04,1.12E-03,5.20E-04,""
2015/8/20 14:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.0 ,9.00E-04,6.00E-04,1.32E-03,5.10E-04,""
2015/8/20 15:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.1 ,1.19E-03,5.50E-04,1.35E-03,5.20E-04,""
2015/8/20 16:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.0 ,8.00E-04,6.10E-04,1.20E-03,5.30E-04,""
2015/8/20 17:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.0 ,8.90E-04,5.70E-04,1.19E-03,5.20E-04,""
2015/8/20 18:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.0 ,1.35E-03,6.00E-04,1.26E-03,5.10E-04,""
2015/8/20 19:00,29.2 ,28.7 ,29.1 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,26.0 ,8.90E-04,6.40E-04,1.79E-03,5.00E-04,""
2015/8/20 20:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.0 ,1.01E-03,5.70E-04,1.63E-03,5.00E-04,""
2015/8/20 21:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,26.0 ,7.50E-04,6.10E-04,1.22E-03,5.10E-04,""
2015/8/20 22:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.0 ,9.20E-04,6.30E-04,1.23E-03,5.10E-04,""
2015/8/20 23:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.2 ,26.0 ,8.60E-04,6.20E-04,1.50E-03,4.80E-04,""
2015/8/21 0:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,26.0 ,9.00E-04,5.80E-04,1.75E-03,4.90E-04,""
2015/8/21 1:00,29.2 ,28.7 ,29.1 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,26.0 ,1.02E-03,6.20E-04,1.59E-03,5.00E-04,""
2015/8/21 2:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,26.0 ,1.06E-03,6.20E-04,1.39E-03,5.10E-04,""
2015/8/21 3:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,26.0 ,1.07E-03,6.20E-04,1.64E-03,5.00E-04,""
2015/8/21 4:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.0 ,2.4 ,1.9 ,26.1 ,26.0 ,6.20E-04,6.10E-04,1.55E-03,5.20E-04,""
2015/8/21 5:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,26.0 ,1.04E-03,6.10E-04,9.20E-04,5.40E-04,""
2015/8/21 6:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,25.9 ,9.00E-04,6.20E-04,1.00E-03,5.10E-04,""
2015/8/21 7:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,26.0 ,25.9 ,8.20E-04,6.30E-04,1.48E-03,5.00E-04,""
2015/8/21 8:00,29.1 ,28.7 ,29.1 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.1 ,25.9 ,6.70E-04,6.30E-04,1.19E-03,5.20E-04,""
2015/8/21 9:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.0 ,25.9 ,1.23E-03,5.50E-04,1.32E-03,5.10E-04,""
2015/8/21 10:00,29.3 ,28.8 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.0 ,26.0 ,7.50E-04,5.80E-04,1.04E-03,5.20E-04,""
2015/8/21 11:00,29.3 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.0 ,25.9 ,1.05E-03,5.90E-04,1.21E-03,5.20E-04,""
