,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2015/8/21 12:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,26.0 ,25.9 ,1.09E-03,6.20E-04,1.28E-03,5.00E-04,""
2015/8/21 13:00,29.2 ,28.7 ,29.1 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.0 ,25.8 ,1.02E-03,6.20E-04,1.31E-03,5.10E-04,""
2015/8/21 14:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,26.0 ,25.8 ,ND,6.30E-04,1.02E-03,5.30E-04,""
2015/8/21 15:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,26.0 ,25.9 ,1.21E-03,6.00E-04,1.32E-03,5.10E-04,""
2015/8/21 16:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,26.0 ,25.8 ,1.06E-03,6.20E-04,1.08E-03,5.20E-04,""
2015/8/21 17:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.0 ,25.8 ,9.80E-04,5.90E-04,1.22E-03,5.10E-04,""
2015/8/21 18:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,26.0 ,25.8 ,1.40E-03,6.00E-04,1.83E-03,5.10E-04,""
2015/8/21 19:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,26.0 ,25.8 ,8.10E-04,6.30E-04,1.15E-03,5.10E-04,""
2015/8/21 20:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.0 ,2.4 ,1.9 ,26.0 ,25.8 ,8.50E-04,6.30E-04,1.26E-03,5.10E-04,""
2015/8/21 21:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.0 ,2.4 ,1.9 ,26.0 ,25.8 ,9.70E-04,6.20E-04,1.22E-03,5.00E-04,""
2015/8/21 22:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.0 ,2.4 ,1.9 ,26.0 ,25.8 ,6.70E-04,6.20E-04,1.21E-03,5.20E-04,""
2015/8/21 23:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.0 ,25.8 ,8.00E-04,6.10E-04,1.44E-03,5.00E-04,""
2015/8/22 0:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.0 ,25.8 ,8.50E-04,6.20E-04,1.49E-03,5.10E-04,""
2015/8/22 1:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.0 ,25.8 ,1.20E-03,6.10E-04,1.26E-03,5.30E-04,""
2015/8/22 2:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.0 ,25.8 ,1.08E-03,5.90E-04,1.62E-03,5.00E-04,""
2015/8/22 3:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.0 ,25.8 ,9.20E-04,6.10E-04,1.57E-03,5.40E-04,""
2015/8/22 4:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,25.9 ,25.8 ,9.00E-04,6.30E-04,1.39E-03,5.10E-04,""
2015/8/22 5:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.9 ,25.8 ,1.14E-03,5.50E-04,1.07E-03,5.10E-04,""
2015/8/22 6:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.8 ,25.7 ,9.10E-04,6.30E-04,1.30E-03,5.20E-04,""
2015/8/22 7:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.9 ,25.7 ,9.90E-04,6.30E-04,1.43E-03,5.00E-04,""
2015/8/22 8:00,29.2 ,28.8 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.8 ,25.7 ,9.80E-04,6.10E-04,1.45E-03,5.10E-04,""
2015/8/22 9:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.8 ,25.7 ,9.00E-04,6.00E-04,1.33E-03,4.90E-04,""
2015/8/22 10:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.9 ,25.7 ,1.05E-03,6.20E-04,1.07E-03,5.20E-04,""
2015/8/22 11:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.9 ,25.8 ,ND,6.30E-04,9.50E-04,5.10E-04,""
2015/8/22 12:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.0 ,2.4 ,1.9 ,25.9 ,25.8 ,1.16E-03,6.10E-04,1.44E-03,5.20E-04,""
2015/8/22 13:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.9 ,25.8 ,1.03E-03,6.10E-04,1.71E-03,5.20E-04,""
2015/8/22 14:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.9 ,25.8 ,9.30E-04,5.80E-04,1.11E-03,5.20E-04,""
2015/8/22 15:00,29.3 ,28.8 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.9 ,25.8 ,1.03E-03,6.10E-04,1.26E-03,5.00E-04,""
2015/8/22 16:00,29.2 ,28.8 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.9 ,25.7 ,1.13E-03,6.00E-04,1.17E-03,5.00E-04,""
2015/8/22 17:00,29.2 ,28.8 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.0 ,25.8 ,1.14E-03,6.10E-04,1.30E-03,5.10E-04,""
2015/8/22 18:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.0 ,25.8 ,8.70E-04,6.20E-04,1.37E-03,5.00E-04,""
2015/8/22 19:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.0 ,25.8 ,8.20E-04,6.20E-04,9.00E-04,5.20E-04,""
2015/8/22 20:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.0 ,25.8 ,1.26E-03,5.70E-04,1.28E-03,5.10E-04,""
2015/8/22 21:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.9 ,25.8 ,8.80E-04,6.10E-04,1.09E-03,5.20E-04,""
2015/8/22 22:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.0 ,25.8 ,7.80E-04,6.20E-04,1.42E-03,5.00E-04,""
2015/8/22 23:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.0 ,25.8 ,8.70E-04,5.60E-04,1.21E-03,5.10E-04,""
2015/8/23 0:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.0 ,25.8 ,9.20E-04,6.10E-04,1.39E-03,5.10E-04,""
2015/8/23 1:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,26.0 ,25.8 ,8.60E-04,5.70E-04,1.21E-03,5.10E-04,""
2015/8/23 2:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.9 ,25.8 ,9.50E-04,6.10E-04,1.16E-03,5.30E-04,""
2015/8/23 3:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.9 ,25.8 ,6.50E-04,6.30E-04,1.27E-03,5.00E-04,""
2015/8/23 4:00,29.2 ,28.8 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.9 ,25.8 ,8.80E-04,6.00E-04,1.38E-03,5.10E-04,""
2015/8/23 5:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.8 ,25.7 ,1.13E-03,6.30E-04,1.37E-03,5.10E-04,""
2015/8/23 6:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.9 ,25.7 ,7.30E-04,6.30E-04,1.48E-03,5.10E-04,""
2015/8/23 7:00,29.3 ,28.8 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.9 ,25.7 ,7.60E-04,6.30E-04,1.60E-03,5.00E-04,""
2015/8/23 8:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.8 ,25.7 ,9.30E-04,6.20E-04,1.40E-03,5.10E-04,""
2015/8/23 9:00,29.2 ,28.7 ,29.1 ,29.1 ,29.1 ,29.1 ,2.4 ,1.9 ,25.8 ,25.6 ,1.10E-03,6.20E-04,1.58E-03,5.00E-04,""
2015/8/23 10:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,25.8 ,25.6 ,1.20E-03,5.90E-04,1.56E-03,5.00E-04,""
2015/8/23 11:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,25.7 ,25.6 ,1.09E-03,6.10E-04,1.31E-03,5.10E-04,""
2015/8/23 12:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.1 ,2.4 ,1.9 ,25.8 ,25.6 ,8.10E-04,6.20E-04,1.40E-03,5.00E-04,""
2015/8/23 13:00,29.2 ,28.7 ,29.1 ,29.1 ,29.0 ,29.0 ,2.4 ,1.9 ,25.8 ,25.6 ,1.08E-03,6.00E-04,1.47E-03,5.40E-04,""
2015/8/23 14:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,25.7 ,25.6 ,9.10E-04,6.10E-04,1.08E-03,5.20E-04,""
2015/8/23 15:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,25.7 ,25.6 ,9.90E-04,5.70E-04,1.46E-03,5.00E-04,""
2015/8/23 16:00,29.2 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,25.6 ,25.6 ,9.40E-04,6.20E-04,1.15E-03,5.10E-04,""
2015/8/23 17:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,25.6 ,25.5 ,1.17E-03,6.00E-04,1.53E-03,5.00E-04,""
2015/8/23 18:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,25.6 ,25.5 ,1.02E-03,5.90E-04,1.19E-03,5.30E-04,""
2015/8/23 19:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,25.6 ,25.5 ,1.33E-03,6.00E-04,1.02E-03,5.20E-04,""
2015/8/23 20:00,29.1 ,28.6 ,29.0 ,29.0 ,28.9 ,29.0 ,2.4 ,1.9 ,25.6 ,25.5 ,1.37E-03,6.00E-04,1.33E-03,5.30E-04,""
2015/8/23 21:00,29.1 ,28.7 ,29.0 ,29.0 ,29.0 ,29.0 ,2.4 ,1.9 ,25.6 ,25.5 ,1.03E-03,6.10E-04,1.44E-03,5.10E-04,""
2015/8/23 22:00,29.1 ,28.6 ,29.0 ,29.0 ,28.9 ,28.9 ,2.4 ,1.9 ,25.6 ,25.5 ,ND,6.10E-04,1.50E-03,5.10E-04,""
2015/8/23 23:00,29.1 ,28.6 ,29.0 ,29.0 ,28.9 ,28.9 ,2.4 ,1.9 ,25.6 ,25.4 ,7.60E-04,6.10E-04,1.37E-03,5.20E-04,""
2015/8/24 0:00,29.0 ,28.6 ,29.0 ,29.0 ,28.9 ,28.9 ,2.4 ,1.9 ,25.5 ,25.4 ,ND,6.30E-04,1.05E-03,5.10E-04,""
2015/8/24 1:00,29.0 ,28.6 ,29.0 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,25.5 ,25.4 ,8.70E-04,6.30E-04,1.40E-03,5.50E-04,""
2015/8/24 2:00,29.1 ,28.6 ,29.0 ,29.0 ,29.0 ,28.9 ,2.4 ,1.9 ,25.5 ,25.4 ,1.05E-03,6.10E-04,1.37E-03,5.10E-04,""
2015/8/24 3:00,29.0 ,28.5 ,29.0 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,25.5 ,25.3 ,9.40E-04,5.90E-04,1.40E-03,5.00E-04,""
2015/8/24 4:00,29.0 ,28.5 ,29.0 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,25.5 ,25.3 ,1.09E-03,5.90E-04,1.24E-03,5.20E-04,""
2015/8/24 5:00,29.0 ,28.6 ,29.0 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,25.5 ,25.3 ,8.10E-04,6.30E-04,8.50E-04,5.10E-04,""
2015/8/24 6:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,25.4 ,25.3 ,9.10E-04,6.00E-04,1.51E-03,5.10E-04,""
2015/8/24 7:00,29.1 ,28.6 ,29.0 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,25.4 ,25.3 ,1.04E-03,5.90E-04,1.46E-03,5.10E-04,""
2015/8/24 8:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,25.4 ,25.3 ,1.24E-03,5.50E-04,1.26E-03,5.60E-04,""
2015/8/24 9:00,29.0 ,28.6 ,29.0 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,25.4 ,25.2 ,1.10E-03,5.50E-04,8.20E-04,5.80E-04,""
2015/8/24 10:00,29.1 ,28.5 ,29.0 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,25.3 ,25.3 ,9.70E-04,5.50E-04,1.58E-03,5.00E-04,""
2015/8/24 11:00,29.1 ,28.6 ,29.0 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,25.4 ,25.1 ,1.10E-03,5.90E-04,1.06E-03,5.30E-04,""
2015/8/24 12:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,25.3 ,25.2 ,7.70E-04,5.70E-04,1.37E-03,5.20E-04,""
2015/8/24 13:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.9 ,2.4 ,1.9 ,25.3 ,25.2 ,9.30E-04,6.10E-04,1.32E-03,5.10E-04,""
2015/8/24 14:00,29.1 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,25.3 ,25.1 ,1.16E-03,6.00E-04,1.42E-03,5.10E-04,""
2015/8/24 15:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,25.3 ,25.2 ,7.70E-04,6.00E-04,1.08E-03,5.00E-04,""
2015/8/24 16:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.9 ,2.4 ,1.9 ,25.3 ,25.2 ,1.12E-03,6.10E-04,1.29E-03,5.20E-04,""
2015/8/24 17:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,25.2 ,25.1 ,1.00E-03,6.00E-04,1.44E-03,5.10E-04,""
2015/8/24 18:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,25.3 ,25.1 ,1.42E-03,5.80E-04,1.28E-03,5.20E-04,""
2015/8/24 19:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,25.2 ,25.1 ,8.90E-04,5.70E-04,1.18E-03,5.10E-04,""
2015/8/24 20:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,25.2 ,25.0 ,9.20E-04,6.20E-04,1.14E-03,5.20E-04,""
2015/8/24 21:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.9 ,2.4 ,1.9 ,25.3 ,25.0 ,1.02E-03,6.10E-04,1.28E-03,5.10E-04,""
2015/8/24 22:00,29.0 ,28.5 ,28.9 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,25.2 ,25.0 ,1.17E-03,6.10E-04,1.15E-03,5.30E-04,""
2015/8/24 23:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,25.2 ,25.0 ,1.10E-03,6.10E-04,1.47E-03,5.00E-04,""
2015/8/25 0:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,25.1 ,25.0 ,6.50E-04,6.40E-04,1.23E-03,5.10E-04,""
2015/8/25 1:00,29.0 ,28.5 ,28.9 ,28.9 ,28.9 ,28.9 ,2.4 ,1.9 ,25.1 ,25.0 ,6.60E-04,6.20E-04,1.48E-03,5.00E-04,""
2015/8/25 2:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,25.1 ,25.0 ,8.30E-04,5.40E-04,1.08E-03,5.10E-04,""
2015/8/25 3:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,25.1 ,25.0 ,1.34E-03,5.80E-04,1.10E-03,5.20E-04,""
2015/8/25 4:00,28.9 ,28.5 ,28.9 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,25.0 ,24.8 ,1.07E-03,6.10E-04,1.29E-03,5.20E-04,""
2015/8/25 5:00,29.0 ,28.5 ,28.9 ,28.9 ,28.8 ,28.8 ,2.4 ,1.9 ,25.0 ,24.8 ,7.00E-04,6.20E-04,1.38E-03,5.10E-04,""
2015/8/25 6:00,28.9 ,28.4 ,28.9 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,25.0 ,24.8 ,7.30E-04,6.10E-04,1.23E-03,5.10E-04,""
2015/8/25 7:00,28.9 ,28.5 ,28.9 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,25.0 ,24.8 ,8.50E-04,5.60E-04,1.28E-03,5.00E-04,""
2015/8/25 8:00,28.9 ,28.4 ,28.9 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,24.9 ,24.8 ,7.90E-04,6.00E-04,1.14E-03,5.20E-04,""
2015/8/25 9:00,29.0 ,28.5 ,28.9 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,24.9 ,24.7 ,1.08E-03,6.20E-04,1.26E-03,5.10E-04,""
2015/8/25 10:00,29.0 ,28.5 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,24.9 ,24.7 ,1.08E-03,6.00E-04,1.54E-03,5.10E-04,""
2015/8/25 11:00,28.9 ,28.5 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,24.9 ,24.8 ,1.08E-03,6.00E-04,1.31E-03,5.10E-04,""
2015/8/25 12:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,24.8 ,24.6 ,ND,6.30E-04,1.47E-03,5.10E-04,""
2015/8/25 13:00,28.9 ,28.4 ,28.8 ,28.8 ,28.7 ,28.8 ,2.4 ,1.9 ,24.8 ,24.6 ,9.80E-04,6.20E-04,1.43E-03,5.00E-04,""
2015/8/25 14:00,28.9 ,28.4 ,28.8 ,28.8 ,28.7 ,28.7 ,2.4 ,1.9 ,24.8 ,24.6 ,1.29E-03,5.80E-04,1.39E-03,5.20E-04,""
2015/8/25 15:00,28.9 ,28.4 ,28.8 ,28.8 ,28.7 ,28.7 ,2.4 ,1.9 ,24.8 ,24.6 ,6.20E-04,6.10E-04,1.40E-03,5.50E-04,""
2015/8/25 16:00,28.9 ,28.4 ,28.8 ,28.8 ,28.7 ,28.7 ,2.4 ,1.9 ,24.7 ,24.6 ,1.26E-03,5.50E-04,1.26E-03,5.10E-04,""
2015/8/25 17:00,28.9 ,28.4 ,28.8 ,28.8 ,28.8 ,28.8 ,2.4 ,1.9 ,24.8 ,24.6 ,9.80E-04,6.20E-04,1.33E-03,5.00E-04,""
2015/8/25 18:00,28.9 ,28.4 ,28.8 ,28.8 ,28.7 ,28.7 ,2.4 ,1.9 ,24.7 ,24.6 ,9.90E-04,6.10E-04,1.30E-03,5.20E-04,""
2015/8/25 19:00,28.9 ,28.4 ,28.8 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.6 ,24.6 ,1.07E-03,6.00E-04,9.40E-04,5.30E-04,""
2015/8/25 20:00,28.9 ,28.4 ,28.8 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.6 ,24.5 ,8.60E-04,6.00E-04,1.36E-03,5.10E-04,""
2015/8/25 21:00,28.9 ,28.4 ,28.8 ,28.8 ,28.7 ,28.7 ,2.4 ,1.9 ,24.6 ,24.6 ,9.70E-04,6.30E-04,1.24E-03,5.10E-04,""
2015/8/25 22:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.6 ,24.5 ,1.24E-03,6.00E-04,1.06E-03,5.30E-04,""
2015/8/25 23:00,28.8 ,28.4 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.7 ,24.5 ,1.11E-03,6.10E-04,1.24E-03,5.00E-04,""
2015/8/26 0:00,28.9 ,28.4 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.6 ,24.5 ,8.80E-04,6.10E-04,1.52E-03,5.10E-04,""
2015/8/26 1:00,28.9 ,28.4 ,28.8 ,28.8 ,28.7 ,28.7 ,2.4 ,1.9 ,24.6 ,24.5 ,1.04E-03,5.60E-04,1.22E-03,5.10E-04,""
2015/8/26 2:00,28.9 ,28.4 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.6 ,24.5 ,9.10E-04,6.30E-04,1.23E-03,5.20E-04,""
2015/8/26 3:00,28.9 ,28.4 ,28.8 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.6 ,24.5 ,8.90E-04,6.30E-04,1.17E-03,5.10E-04,""
2015/8/26 4:00,28.9 ,28.4 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.6 ,24.4 ,1.19E-03,5.90E-04,1.03E-03,5.20E-04,""
2015/8/26 5:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.5 ,24.3 ,8.50E-04,6.10E-04,1.37E-03,5.10E-04,""
2015/8/26 6:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.6 ,24.4 ,9.70E-04,6.10E-04,1.54E-03,5.10E-04,""
2015/8/26 7:00,28.8 ,28.4 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.5 ,24.4 ,9.90E-04,6.10E-04,1.33E-03,5.30E-04,""
2015/8/26 8:00,28.8 ,28.4 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.5 ,24.3 ,1.19E-03,6.00E-04,1.09E-03,5.70E-04,""
2015/8/26 9:00,28.8 ,28.4 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.5 ,24.3 ,8.50E-04,5.50E-04,1.28E-03,5.10E-04,""
2015/8/26 10:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.5 ,24.3 ,8.40E-04,6.30E-04,1.34E-03,5.00E-04,""
2015/8/26 11:00,28.8 ,28.4 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.5 ,24.3 ,9.10E-04,6.10E-04,1.06E-03,5.40E-04,""
2015/8/26 12:00,28.9 ,28.4 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.4 ,24.3 ,9.30E-04,6.00E-04,1.28E-03,5.10E-04,""
2015/8/26 13:00,28.8 ,28.4 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.5 ,24.2 ,8.60E-04,6.20E-04,1.63E-03,4.90E-04,""
2015/8/26 14:00,28.8 ,28.4 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.4 ,24.3 ,8.60E-04,5.70E-04,1.55E-03,5.00E-04,""
2015/8/26 15:00,28.8 ,28.4 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.4 ,24.3 ,7.70E-04,6.20E-04,1.18E-03,5.10E-04,""
2015/8/26 16:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.4 ,24.3 ,1.29E-03,5.80E-04,1.49E-03,5.10E-04,""
2015/8/26 17:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.5 ,24.3 ,9.60E-04,5.60E-04,1.57E-03,4.90E-04,""
2015/8/26 18:00,28.8 ,28.4 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.3 ,24.3 ,1.10E-03,5.90E-04,1.52E-03,5.30E-04,""
2015/8/26 19:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.5 ,24.3 ,8.80E-04,5.70E-04,1.31E-03,5.10E-04,""
2015/8/26 20:00,28.8 ,28.3 ,28.7 ,28.7 ,28.6 ,28.6 ,2.4 ,1.9 ,24.3 ,24.3 ,1.14E-03,6.00E-04,1.01E-03,5.60E-04,""
2015/8/26 21:00,28.7 ,28.3 ,28.7 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,24.3 ,24.2 ,8.50E-04,6.30E-04,1.50E-03,5.10E-04,""
2015/8/26 22:00,28.7 ,28.2 ,28.7 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,24.3 ,24.2 ,7.50E-04,5.90E-04,1.28E-03,5.10E-04,""
2015/8/26 23:00,28.7 ,28.3 ,28.7 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,24.3 ,24.1 ,9.20E-04,5.50E-04,1.26E-03,5.10E-04,""
2015/8/27 0:00,28.8 ,28.3 ,28.7 ,28.7 ,28.7 ,28.7 ,2.4 ,1.9 ,24.3 ,24.1 ,1.24E-03,6.20E-04,1.22E-03,5.30E-04,""
2015/8/27 1:00,28.7 ,28.3 ,28.7 ,28.7 ,28.6 ,28.6 ,2.4 ,1.9 ,24.3 ,24.1 ,1.07E-03,6.00E-04,1.36E-03,5.10E-04,""
2015/8/27 2:00,28.7 ,28.3 ,28.7 ,28.7 ,28.7 ,28.6 ,2.4 ,1.9 ,24.2 ,24.0 ,1.10E-03,6.20E-04,1.37E-03,5.10E-04,""
2015/8/27 3:00,28.7 ,28.2 ,28.6 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,24.2 ,24.1 ,8.40E-04,6.20E-04,1.38E-03,5.20E-04,""
2015/8/27 4:00,28.7 ,28.2 ,28.7 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,24.1 ,24.0 ,7.60E-04,5.60E-04,1.19E-03,5.20E-04,""
2015/8/27 5:00,28.7 ,28.2 ,28.7 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,24.2 ,24.0 ,9.90E-04,6.10E-04,9.60E-04,5.20E-04,""
2015/8/27 6:00,28.7 ,28.2 ,28.6 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,24.1 ,24.0 ,1.02E-03,5.90E-04,1.32E-03,5.00E-04,""
2015/8/27 7:00,28.7 ,28.2 ,28.6 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,24.1 ,24.0 ,1.17E-03,6.10E-04,1.21E-03,5.20E-04,""
2015/8/27 8:00,28.7 ,28.2 ,28.7 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,24.1 ,24.0 ,1.32E-03,5.60E-04,1.62E-03,4.90E-04,""
2015/8/27 9:00,28.7 ,28.2 ,28.6 ,28.6 ,28.6 ,28.6 ,2.4 ,1.9 ,24.1 ,23.9 ,6.70E-04,6.20E-04,1.09E-03,5.20E-04,""
2015/8/27 10:00,28.7 ,28.2 ,28.6 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,24.1 ,23.9 ,1.12E-03,5.70E-04,1.15E-03,5.20E-04,""
2015/8/27 11:00,28.7 ,28.2 ,28.6 ,28.6 ,28.5 ,28.5 ,2.4 ,1.9 ,24.0 ,23.9 ,1.19E-03,6.00E-04,1.60E-03,5.20E-04,""
2015/8/27 12:00,28.7 ,28.2 ,28.6 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,24.0 ,23.9 ,1.13E-03,6.10E-04,1.17E-03,5.00E-04,""
2015/8/27 13:00,28.7 ,28.2 ,28.6 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,24.0 ,23.8 ,1.09E-03,5.70E-04,1.12E-03,5.20E-04,""
2015/8/27 14:00,28.6 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,24.1 ,23.9 ,1.24E-03,6.20E-04,1.14E-03,5.40E-04,""
2015/8/27 15:00,28.6 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,24.0 ,23.8 ,1.09E-03,6.10E-04,1.35E-03,5.20E-04,""
2015/8/27 16:00,28.6 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,24.0 ,23.8 ,1.10E-03,6.20E-04,1.55E-03,5.00E-04,""
2015/8/27 17:00,28.6 ,28.1 ,28.5 ,28.5 ,28.4 ,28.5 ,2.4 ,1.9 ,24.0 ,23.9 ,1.05E-03,5.60E-04,1.50E-03,5.00E-04,""
2015/8/27 18:00,28.5 ,28.1 ,28.5 ,28.5 ,28.5 ,28.4 ,2.4 ,1.9 ,24.0 ,23.8 ,1.06E-03,6.00E-04,1.40E-03,5.10E-04,""
2015/8/27 19:00,28.5 ,28.1 ,28.5 ,28.5 ,28.5 ,28.5 ,2.4 ,1.9 ,24.0 ,23.8 ,1.22E-03,5.50E-04,1.49E-03,5.10E-04,""
2015/8/27 20:00,28.5 ,28.0 ,28.5 ,28.4 ,28.4 ,28.4 ,2.4 ,1.9 ,24.0 ,23.8 ,8.40E-04,6.10E-04,1.45E-03,5.00E-04,""
2015/8/27 21:00,28.5 ,28.0 ,28.5 ,28.4 ,28.4 ,28.4 ,2.4 ,1.9 ,23.9 ,23.8 ,ND,6.00E-04,1.32E-03,5.10E-04,""
2015/8/27 22:00,28.5 ,28.0 ,28.4 ,28.4 ,28.4 ,28.4 ,2.4 ,1.9 ,23.8 ,23.8 ,8.80E-04,6.10E-04,1.57E-03,5.10E-04,""
2015/8/27 23:00,28.5 ,28.0 ,28.4 ,28.4 ,28.4 ,28.4 ,2.4 ,1.9 ,23.8 ,23.7 ,1.46E-03,6.00E-04,1.33E-03,5.20E-04,""
2015/8/28 0:00,28.5 ,28.0 ,28.4 ,28.4 ,28.4 ,28.4 ,2.4 ,1.9 ,23.9 ,23.8 ,1.26E-03,5.90E-04,1.38E-03,5.10E-04,""
2015/8/28 1:00,28.5 ,28.0 ,28.4 ,28.4 ,28.3 ,28.3 ,2.4 ,1.9 ,23.8 ,23.7 ,9.00E-04,5.60E-04,1.30E-03,5.00E-04,""
2015/8/28 2:00,28.5 ,28.0 ,28.4 ,28.4 ,28.3 ,28.3 ,2.4 ,1.9 ,23.8 ,23.7 ,1.01E-03,6.10E-04,1.39E-03,4.90E-04,""
2015/8/28 3:00,28.5 ,28.0 ,28.4 ,28.4 ,28.4 ,28.4 ,2.4 ,1.9 ,23.8 ,23.6 ,1.03E-03,5.90E-04,1.22E-03,5.10E-04,""
2015/8/28 4:00,28.5 ,27.9 ,28.4 ,28.4 ,28.3 ,28.3 ,2.4 ,1.9 ,23.8 ,23.6 ,1.00E-03,6.10E-04,1.29E-03,5.20E-04,""
2015/8/28 5:00,28.5 ,27.9 ,28.4 ,28.4 ,28.3 ,28.3 ,2.4 ,1.9 ,23.8 ,23.6 ,8.00E-04,5.70E-04,1.32E-03,5.20E-04,""
2015/8/28 6:00,28.4 ,27.9 ,28.3 ,28.3 ,28.3 ,28.3 ,2.4 ,1.9 ,23.8 ,23.6 ,9.70E-04,5.70E-04,1.42E-03,5.10E-04,""
2015/8/28 7:00,28.4 ,27.9 ,28.3 ,28.3 ,28.3 ,28.3 ,2.4 ,1.9 ,23.6 ,23.5 ,1.01E-03,5.90E-04,1.21E-03,5.00E-04,""
2015/8/28 8:00,28.4 ,27.9 ,28.3 ,28.3 ,28.3 ,28.3 ,2.4 ,1.9 ,23.7 ,23.6 ,1.09E-03,6.10E-04,1.41E-03,5.20E-04,""
2015/8/28 9:00,28.4 ,27.9 ,28.3 ,28.3 ,28.3 ,28.3 ,2.4 ,1.9 ,23.6 ,23.6 ,9.30E-04,5.90E-04,9.70E-04,5.20E-04,""
2015/8/28 10:00,28.4 ,27.9 ,28.3 ,28.3 ,28.3 ,28.3 ,2.4 ,1.9 ,23.8 ,23.6 ,1.02E-03,6.20E-04,1.45E-03,5.00E-04,""
2015/8/28 11:00,28.4 ,27.8 ,28.3 ,28.3 ,28.2 ,28.2 ,2.2 ,1.9 ,23.8 ,23.6 ,9.60E-04,6.10E-04,1.32E-03,5.20E-04,""
2015/8/28 12:00,28.4 ,27.9 ,28.3 ,28.2 ,28.2 ,28.2 ,2.2 ,1.9 ,23.8 ,23.5 ,1.07E-03,6.00E-04,1.32E-03,5.40E-04,""
2015/8/28 13:00,28.4 ,27.8 ,28.3 ,28.3 ,28.2 ,28.2 ,2.2 ,1.9 ,23.8 ,23.6 ,8.30E-04,6.10E-04,1.47E-03,5.20E-04,""
2015/8/28 14:00,28.3 ,27.8 ,28.3 ,28.2 ,28.2 ,28.2 ,2.5 ,1.9 ,23.7 ,23.5 ,9.90E-04,6.00E-04,1.42E-03,5.40E-04,""
2015/8/28 15:00,28.4 ,27.8 ,28.3 ,28.3 ,28.2 ,28.2 ,2.5 ,1.9 ,23.6 ,23.6 ,8.30E-04,6.10E-04,1.51E-03,5.00E-04,""
2015/8/28 16:00,28.4 ,27.9 ,28.3 ,28.3 ,28.2 ,28.2 ,2.6 ,1.9 ,23.6 ,23.5 ,1.02E-03,5.40E-04,1.38E-03,5.30E-04,""
2015/8/28 17:00,28.4 ,27.9 ,28.3 ,28.2 ,28.2 ,28.2 ,2.6 ,1.9 ,23.7 ,23.6 ,7.40E-04,6.10E-04,1.52E-03,5.00E-04,""
2015/8/28 18:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.5 ,1.9 ,23.6 ,23.5 ,1.15E-03,5.40E-04,1.18E-03,5.30E-04,""
2015/8/28 19:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.5 ,1.9 ,23.6 ,23.5 ,9.10E-04,5.80E-04,1.60E-03,4.90E-04,""
2015/8/28 20:00,28.3 ,27.9 ,28.3 ,28.2 ,28.2 ,28.2 ,2.6 ,1.9 ,23.6 ,23.5 ,1.27E-03,6.00E-04,1.38E-03,5.00E-04,""
2015/8/28 21:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.6 ,1.9 ,23.6 ,23.4 ,1.11E-03,6.10E-04,1.20E-03,5.00E-04,""
2015/8/28 22:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.6 ,1.9 ,23.6 ,23.5 ,1.17E-03,6.00E-04,1.27E-03,5.20E-04,""
2015/8/28 23:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.6 ,1.9 ,23.6 ,23.4 ,1.08E-03,6.00E-04,1.29E-03,5.40E-04,""
2015/8/29 0:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.6 ,1.9 ,23.6 ,23.4 ,1.08E-03,5.50E-04,1.46E-03,5.00E-04,""
2015/8/29 1:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.6 ,1.9 ,23.6 ,23.4 ,9.30E-04,6.00E-04,1.25E-03,5.00E-04,""
2015/8/29 2:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.6 ,1.9 ,23.6 ,23.5 ,1.02E-03,6.10E-04,1.46E-03,5.20E-04,""
2015/8/29 3:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.6 ,1.9 ,23.6 ,23.5 ,8.60E-04,6.00E-04,1.07E-03,5.10E-04,""
2015/8/29 4:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.6 ,1.9 ,23.6 ,23.4 ,1.06E-03,5.90E-04,1.19E-03,5.00E-04,""
2015/8/29 5:00,28.4 ,27.9 ,28.3 ,28.2 ,28.2 ,28.2 ,2.6 ,1.9 ,23.5 ,23.3 ,9.10E-04,5.60E-04,1.42E-03,5.00E-04,""
2015/8/29 6:00,28.3 ,27.8 ,28.2 ,28.2 ,28.1 ,28.1 ,2.6 ,1.9 ,23.5 ,23.3 ,8.30E-04,5.50E-04,1.33E-03,5.20E-04,""
2015/8/29 7:00,28.3 ,27.8 ,28.2 ,28.2 ,28.2 ,28.2 ,2.6 ,1.9 ,23.5 ,23.3 ,9.50E-04,6.20E-04,1.32E-03,5.20E-04,""
2015/8/29 8:00,28.3 ,27.8 ,28.2 ,28.2 ,28.1 ,28.2 ,2.5 ,1.9 ,23.5 ,23.3 ,7.70E-04,6.30E-04,1.14E-03,5.20E-04,""
2015/8/29 9:00,28.3 ,27.8 ,28.2 ,28.2 ,28.1 ,28.2 ,2.5 ,1.9 ,23.5 ,23.3 ,1.14E-03,6.10E-04,1.31E-03,5.10E-04,""
2015/8/29 10:00,28.3 ,27.8 ,28.2 ,28.1 ,28.1 ,28.1 ,2.6 ,1.9 ,23.5 ,23.3 ,8.60E-04,5.90E-04,1.41E-03,5.10E-04,""
2015/8/29 11:00,28.3 ,27.8 ,28.2 ,28.2 ,28.1 ,28.1 ,2.6 ,1.9 ,23.5 ,23.3 ,1.30E-03,5.70E-04,1.57E-03,5.00E-04,""
2015/8/29 12:00,28.2 ,27.7 ,28.2 ,28.1 ,28.1 ,28.1 ,2.5 ,1.9 ,23.4 ,23.3 ,1.16E-03,5.50E-04,1.48E-03,5.10E-04,""
2015/8/29 13:00,28.3 ,27.8 ,28.2 ,28.1 ,28.1 ,28.1 ,2.6 ,1.9 ,23.4 ,23.3 ,1.05E-03,6.10E-04,1.60E-03,5.10E-04,""
2015/8/29 14:00,28.2 ,27.7 ,28.1 ,28.1 ,28.1 ,28.1 ,2.6 ,1.9 ,23.4 ,23.1 ,1.04E-03,6.00E-04,1.37E-03,5.10E-04,""
2015/8/29 15:00,28.2 ,27.8 ,28.1 ,28.1 ,28.1 ,28.1 ,2.6 ,1.9 ,23.5 ,23.2 ,9.70E-04,6.20E-04,1.15E-03,5.50E-04,""
2015/8/29 16:00,28.2 ,27.7 ,28.1 ,28.1 ,28.1 ,28.1 ,2.5 ,1.9 ,23.4 ,23.3 ,7.70E-04,6.20E-04,9.20E-04,5.10E-04,""
2015/8/29 17:00,28.2 ,27.7 ,28.1 ,28.1 ,28.0 ,28.0 ,2.6 ,1.9 ,23.3 ,23.3 ,1.26E-03,5.90E-04,1.33E-03,5.10E-04,""
2015/8/29 18:00,28.2 ,27.7 ,28.1 ,28.1 ,28.0 ,28.0 ,2.6 ,1.9 ,23.3 ,23.2 ,1.18E-03,5.50E-04,1.49E-03,5.00E-04,""
2015/8/29 19:00,28.2 ,27.7 ,28.1 ,28.1 ,28.0 ,28.0 ,2.6 ,1.9 ,23.3 ,23.3 ,1.06E-03,6.20E-04,1.56E-03,5.00E-04,""
2015/8/29 20:00,28.2 ,27.7 ,28.1 ,28.0 ,28.0 ,28.0 ,2.6 ,1.9 ,23.3 ,23.1 ,9.90E-04,5.90E-04,1.74E-03,4.90E-04,""
2015/8/29 21:00,28.2 ,27.7 ,28.1 ,28.1 ,28.0 ,28.0 ,2.6 ,1.9 ,23.4 ,23.3 ,9.90E-04,5.90E-04,1.06E-03,5.20E-04,""
2015/8/29 22:00,28.2 ,27.7 ,28.1 ,28.0 ,28.0 ,28.0 ,2.6 ,1.9 ,23.3 ,23.1 ,9.40E-04,5.80E-04,1.09E-03,5.30E-04,""
2015/8/29 23:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,28.0 ,2.6 ,1.9 ,23.3 ,23.2 ,9.80E-04,6.10E-04,9.70E-04,5.20E-04,""
2015/8/30 0:00,28.2 ,27.6 ,28.1 ,28.0 ,28.0 ,28.0 ,2.6 ,1.9 ,23.3 ,23.1 ,1.10E-03,5.60E-04,1.43E-03,5.20E-04,""
2015/8/30 1:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,28.0 ,2.6 ,1.9 ,23.3 ,23.1 ,1.03E-03,6.10E-04,1.29E-03,5.20E-04,""
2015/8/30 2:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,28.0 ,2.6 ,1.9 ,23.3 ,23.1 ,6.90E-04,6.10E-04,1.02E-03,5.30E-04,""
2015/8/30 3:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,28.0 ,2.5 ,1.9 ,23.3 ,23.1 ,1.27E-03,5.90E-04,1.22E-03,5.10E-04,""
2015/8/30 4:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,28.0 ,2.6 ,1.9 ,23.2 ,23.1 ,8.90E-04,5.50E-04,1.61E-03,5.00E-04,""
2015/8/30 5:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,28.0 ,2.6 ,1.9 ,23.3 ,23.1 ,1.23E-03,6.10E-04,1.31E-03,5.10E-04,""
2015/8/30 6:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,28.0 ,2.5 ,1.9 ,23.3 ,23.1 ,1.16E-03,5.80E-04,1.48E-03,5.10E-04,""
2015/8/30 7:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,28.0 ,2.5 ,1.9 ,23.2 ,23.1 ,1.17E-03,5.90E-04,1.39E-03,5.00E-04,""
2015/8/30 8:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,27.9 ,2.6 ,1.9 ,23.1 ,23.1 ,1.15E-03,5.40E-04,1.28E-03,5.20E-04,""
2015/8/30 9:00,28.1 ,27.6 ,28.0 ,28.0 ,28.0 ,28.0 ,2.6 ,1.9 ,23.2 ,23.0 ,6.50E-04,6.20E-04,1.16E-03,5.30E-04,""
2015/8/30 10:00,28.1 ,27.6 ,28.0 ,28.0 ,27.9 ,27.9 ,2.6 ,1.9 ,23.2 ,23.0 ,ND,6.10E-04,1.34E-03,5.10E-04,""
2015/8/30 11:00,28.1 ,27.6 ,28.0 ,28.0 ,27.9 ,27.9 ,2.6 ,1.9 ,23.2 ,23.1 ,ND,6.30E-04,1.19E-03,5.20E-04,""
2015/8/30 12:00,28.1 ,27.6 ,28.0 ,28.0 ,27.9 ,27.9 ,2.5 ,1.9 ,23.2 ,23.0 ,1.32E-03,5.60E-04,1.14E-03,5.10E-04,""
2015/8/30 13:00,28.1 ,27.6 ,28.0 ,28.0 ,27.9 ,27.9 ,2.6 ,1.9 ,23.2 ,23.1 ,7.90E-04,6.20E-04,1.27E-03,5.20E-04,""
2015/8/30 14:00,28.1 ,27.6 ,28.0 ,28.0 ,27.9 ,27.9 ,2.5 ,1.9 ,23.2 ,23.1 ,7.50E-04,6.10E-04,1.38E-03,5.10E-04,""
2015/8/30 15:00,28.0 ,27.6 ,28.0 ,27.9 ,27.9 ,27.9 ,2.6 ,1.9 ,23.2 ,23.0 ,6.50E-04,5.60E-04,1.45E-03,5.10E-04,""
2015/8/30 16:00,28.1 ,27.6 ,28.0 ,27.9 ,27.9 ,27.9 ,2.6 ,1.9 ,23.1 ,23.0 ,1.26E-03,5.90E-04,1.84E-03,5.20E-04,""
2015/8/30 17:00,28.0 ,27.6 ,28.0 ,27.9 ,27.9 ,27.9 ,2.6 ,1.9 ,23.1 ,23.0 ,7.10E-04,6.20E-04,1.41E-03,4.90E-04,""
2015/8/30 18:00,28.1 ,27.6 ,27.9 ,27.9 ,27.9 ,27.9 ,2.5 ,1.9 ,23.1 ,23.0 ,7.10E-04,5.70E-04,1.22E-03,5.00E-04,""
2015/8/30 19:00,28.0 ,27.6 ,27.9 ,27.9 ,27.9 ,27.9 ,2.5 ,1.9 ,23.1 ,23.1 ,9.70E-04,5.50E-04,1.04E-03,5.30E-04,""
2015/8/30 20:00,28.0 ,27.6 ,27.9 ,27.9 ,27.9 ,27.9 ,2.6 ,1.9 ,23.1 ,23.0 ,ND,6.00E-04,1.29E-03,5.30E-04,""
2015/8/30 21:00,28.1 ,27.6 ,27.9 ,27.9 ,27.9 ,27.9 ,2.6 ,1.9 ,23.1 ,23.0 ,7.20E-04,6.20E-04,1.20E-03,5.10E-04,""
2015/8/30 22:00,28.1 ,27.6 ,28.0 ,27.9 ,27.9 ,27.9 ,2.5 ,1.9 ,23.1 ,23.0 ,ND,6.10E-04,1.58E-03,5.10E-04,""
2015/8/30 23:00,28.0 ,27.6 ,27.9 ,27.9 ,27.9 ,27.9 ,2.5 ,1.9 ,23.1 ,23.0 ,1.13E-03,6.10E-04,1.48E-03,5.00E-04,""
2015/8/31 0:00,28.0 ,27.6 ,27.9 ,27.9 ,27.9 ,27.9 ,2.6 ,1.9 ,23.1 ,22.9 ,1.20E-03,5.90E-04,1.33E-03,5.00E-04,""
2015/8/31 1:00,28.0 ,27.6 ,27.9 ,27.9 ,27.9 ,27.9 ,2.6 ,1.9 ,23.1 ,23.0 ,1.04E-03,5.90E-04,1.37E-03,4.90E-04,""
2015/8/31 2:00,28.0 ,27.6 ,27.9 ,27.9 ,27.9 ,27.9 ,2.6 ,1.9 ,23.0 ,22.9 ,1.25E-03,5.80E-04,1.29E-03,5.10E-04,""
2015/8/31 3:00,28.0 ,27.6 ,27.9 ,27.9 ,27.9 ,27.9 ,2.6 ,1.9 ,23.1 ,23.0 ,8.60E-04,6.10E-04,1.25E-03,5.10E-04,""
2015/8/31 4:00,28.0 ,27.6 ,27.9 ,27.9 ,27.8 ,27.9 ,2.6 ,1.9 ,23.0 ,22.9 ,6.80E-04,6.30E-04,1.06E-03,5.30E-04,""
2015/8/31 5:00,28.0 ,27.5 ,27.9 ,27.9 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,23.0 ,1.28E-03,5.80E-04,1.32E-03,5.10E-04,""
2015/8/31 6:00,28.0 ,27.6 ,27.9 ,27.9 ,27.9 ,27.9 ,2.6 ,1.9 ,23.1 ,22.9 ,1.02E-03,6.10E-04,1.37E-03,5.00E-04,""
2015/8/31 7:00,28.0 ,27.5 ,27.9 ,27.9 ,27.8 ,27.8 ,2.5 ,1.9 ,23.0 ,22.9 ,1.04E-03,6.20E-04,1.40E-03,5.10E-04,""
2015/8/31 8:00,28.0 ,27.5 ,27.9 ,27.9 ,27.8 ,27.8 ,2.6 ,1.9 ,23.1 ,22.8 ,8.80E-04,5.50E-04,1.29E-03,5.10E-04,""
2015/8/31 9:00,27.9 ,27.5 ,27.9 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.0 ,22.8 ,9.30E-04,5.90E-04,1.18E-03,5.30E-04,""
2015/8/31 10:00,28.0 ,27.5 ,27.9 ,27.9 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.8 ,1.06E-03,5.90E-04,1.02E-03,5.10E-04,""
2015/8/31 11:00,28.0 ,27.5 ,27.9 ,27.9 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.8 ,8.80E-04,5.80E-04,1.50E-03,5.10E-04,""
2015/8/31 12:00,28.0 ,27.5 ,27.9 ,27.9 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.8 ,1.06E-03,6.10E-04,1.33E-03,5.10E-04,""
2015/8/31 13:00,28.0 ,27.5 ,27.9 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.8 ,8.40E-04,6.00E-04,1.40E-03,5.30E-04,""
2015/8/31 14:00,28.0 ,27.5 ,27.9 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.9 ,9.70E-04,5.60E-04,1.33E-03,5.10E-04,""
2015/8/31 15:00,28.0 ,27.5 ,27.9 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.8 ,7.10E-04,6.00E-04,1.12E-03,5.10E-04,""
2015/8/31 16:00,28.0 ,27.5 ,27.9 ,27.9 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.9 ,1.00E-03,6.10E-04,1.49E-03,5.00E-04,""
2015/8/31 17:00,27.9 ,27.5 ,27.9 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.8 ,1.46E-03,5.90E-04,1.43E-03,5.00E-04,""
2015/8/31 18:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.8 ,7.90E-04,5.60E-04,1.29E-03,5.00E-04,""
2015/8/31 19:00,27.9 ,27.5 ,27.9 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.8 ,9.50E-04,6.00E-04,1.26E-03,5.10E-04,""
2015/8/31 20:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,22.9 ,22.8 ,8.40E-04,5.60E-04,1.53E-03,4.90E-04,""
2015/8/31 21:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.8 ,1.17E-03,6.00E-04,1.62E-03,5.00E-04,""
2015/8/31 22:00,27.9 ,27.5 ,27.9 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.8 ,1.08E-03,6.00E-04,1.28E-03,4.90E-04,""
2015/8/31 23:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.8 ,8.20E-04,6.10E-04,1.08E-03,5.10E-04,""
2015/9/1 0:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.8 ,1.49E-03,5.80E-04,1.42E-03,4.90E-04,""
2015/9/1 1:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.8 ,1.33E-03,6.00E-04,1.21E-03,5.20E-04,""
2015/9/1 2:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,22.9 ,22.8 ,9.40E-04,6.00E-04,1.26E-03,5.10E-04,""
2015/9/1 3:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.8 ,1.07E-03,6.00E-04,1.31E-03,5.20E-04,""
2015/9/1 4:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.8 ,1.12E-03,6.00E-04,9.30E-04,5.60E-04,""
2015/9/1 5:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.8 ,9.00E-04,6.10E-04,9.90E-04,5.20E-04,""
2015/9/1 6:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.8 ,1.26E-03,5.90E-04,1.31E-03,5.00E-04,""
2015/9/1 7:00,27.9 ,27.4 ,27.8 ,27.8 ,27.7 ,27.7 ,2.6 ,1.9 ,23.0 ,22.8 ,8.30E-04,6.00E-04,1.12E-03,5.10E-04,""
2015/9/1 8:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,22.9 ,22.9 ,6.60E-04,6.20E-04,1.34E-03,5.10E-04,""
2015/9/1 9:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.8 ,1.03E-03,6.00E-04,1.21E-03,5.00E-04,""
2015/9/1 10:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.8 ,9.00E-04,6.10E-04,1.11E-03,5.30E-04,""
2015/9/1 11:00,27.9 ,27.4 ,27.8 ,27.8 ,27.7 ,27.7 ,2.6 ,1.9 ,23.1 ,22.8 ,1.27E-03,5.80E-04,1.24E-03,5.00E-04,""
2015/9/1 12:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.7 ,2.6 ,1.9 ,23.0 ,22.8 ,9.00E-04,6.30E-04,1.09E-03,5.00E-04,""
2015/9/1 13:00,27.9 ,27.4 ,27.8 ,27.8 ,27.7 ,27.7 ,2.6 ,1.9 ,23.0 ,22.8 ,1.21E-03,5.50E-04,1.04E-03,5.20E-04,""
2015/9/1 14:00,27.9 ,27.4 ,27.8 ,27.8 ,27.7 ,27.7 ,2.6 ,1.9 ,23.0 ,22.8 ,8.30E-04,6.00E-04,1.23E-03,5.10E-04,""
2015/9/1 15:00,27.9 ,27.4 ,27.8 ,27.8 ,27.7 ,27.7 ,2.6 ,1.9 ,23.0 ,23.0 ,8.40E-04,6.20E-04,1.73E-03,5.00E-04,""
2015/9/1 16:00,27.9 ,27.4 ,27.8 ,27.8 ,27.7 ,27.7 ,2.6 ,1.9 ,23.1 ,22.9 ,ND,6.30E-04,1.43E-03,5.00E-04,""
2015/9/1 17:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.9 ,8.70E-04,6.00E-04,1.34E-03,5.00E-04,""
2015/9/1 18:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,23.0 ,1.04E-03,5.90E-04,1.53E-03,5.00E-04,""
2015/9/1 19:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.9 ,1.08E-03,5.80E-04,1.13E-03,5.20E-04,""
2015/9/1 20:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.9 ,9.40E-04,5.90E-04,1.51E-03,5.00E-04,""
2015/9/1 21:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.9 ,6.60E-04,6.20E-04,1.34E-03,5.10E-04,""
2015/9/1 22:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.7 ,2.6 ,1.9 ,23.1 ,23.0 ,9.00E-04,6.00E-04,1.31E-03,5.10E-04,""
2015/9/1 23:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.1 ,23.0 ,9.30E-04,6.00E-04,1.26E-03,5.10E-04,""
2015/9/2 0:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.1 ,23.0 ,9.60E-04,6.10E-04,1.45E-03,5.20E-04,""
2015/9/2 1:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.1 ,22.9 ,9.60E-04,6.00E-04,1.38E-03,4.90E-04,""
2015/9/2 2:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,22.9 ,1.08E-03,5.50E-04,1.40E-03,5.10E-04,""
2015/9/2 3:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.1 ,23.0 ,8.60E-04,5.90E-04,1.80E-03,4.90E-04,""
2015/9/2 4:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.1 ,22.9 ,1.13E-03,5.60E-04,1.62E-03,5.10E-04,""
2015/9/2 5:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.0 ,23.0 ,8.10E-04,5.60E-04,1.34E-03,5.30E-04,""
2015/9/2 6:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.1 ,23.0 ,8.50E-04,6.10E-04,1.26E-03,5.10E-04,""
2015/9/2 7:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.1 ,23.0 ,8.70E-04,6.10E-04,9.20E-04,5.20E-04,""
2015/9/2 8:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.1 ,23.0 ,1.06E-03,5.50E-04,1.36E-03,5.20E-04,""
2015/9/2 9:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.7 ,2.6 ,1.9 ,23.1 ,23.0 ,1.05E-03,5.90E-04,1.41E-03,5.20E-04,""
2015/9/2 10:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.1 ,23.0 ,7.30E-04,6.10E-04,1.50E-03,5.10E-04,""
2015/9/2 11:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.1 ,23.1 ,1.25E-03,5.40E-04,1.52E-03,5.00E-04,""
2015/9/2 12:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.1 ,23.1 ,9.80E-04,6.10E-04,1.39E-03,5.00E-04,""
2015/9/2 13:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.1 ,23.0 ,ND,6.20E-04,1.17E-03,5.20E-04,""
2015/9/2 14:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.1 ,23.1 ,1.08E-03,6.10E-04,1.31E-03,5.10E-04,""
2015/9/2 15:00,27.9 ,27.4 ,27.8 ,27.8 ,27.7 ,27.7 ,2.6 ,1.9 ,23.3 ,23.1 ,9.00E-04,6.00E-04,1.26E-03,5.00E-04,""
2015/9/2 16:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.3 ,23.1 ,8.20E-04,6.10E-04,1.23E-03,5.00E-04,""
2015/9/2 17:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.3 ,23.2 ,7.40E-04,6.10E-04,1.43E-03,5.00E-04,""
2015/9/2 18:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.7 ,2.6 ,1.9 ,23.3 ,23.2 ,9.30E-04,5.90E-04,1.41E-03,5.20E-04,""
2015/9/2 19:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.7 ,2.6 ,1.9 ,23.4 ,23.2 ,1.12E-03,5.90E-04,1.51E-03,5.10E-04,""
2015/9/2 20:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.7 ,2.6 ,1.9 ,23.4 ,23.2 ,1.04E-03,5.60E-04,1.58E-03,4.90E-04,""
2015/9/2 21:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.3 ,23.2 ,7.20E-04,5.90E-04,1.46E-03,5.10E-04,""
2015/9/2 22:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.3 ,23.2 ,1.23E-03,5.90E-04,1.36E-03,5.20E-04,""
2015/9/2 23:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.3 ,23.2 ,1.12E-03,6.00E-04,1.75E-03,5.10E-04,""
2015/9/3 0:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.4 ,23.3 ,8.20E-04,6.20E-04,1.38E-03,5.00E-04,""
2015/9/3 1:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.4 ,23.3 ,1.04E-03,6.10E-04,1.45E-03,5.10E-04,""
2015/9/3 2:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.4 ,23.3 ,1.03E-03,5.90E-04,1.49E-03,5.10E-04,""
2015/9/3 3:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.4 ,23.3 ,9.60E-04,6.10E-04,1.77E-03,4.70E-04,""
2015/9/3 4:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.4 ,23.2 ,6.90E-04,6.00E-04,1.33E-03,5.20E-04,""
2015/9/3 5:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.4 ,23.3 ,9.50E-04,6.20E-04,1.12E-03,5.10E-04,""
2015/9/3 6:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.3 ,23.2 ,8.60E-04,5.50E-04,1.36E-03,5.10E-04,""
2015/9/3 7:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.5 ,23.2 ,7.80E-04,5.90E-04,1.25E-03,5.30E-04,""
2015/9/3 8:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.4 ,23.3 ,1.13E-03,5.90E-04,1.47E-03,5.10E-04,""
2015/9/3 9:00,27.9 ,27.4 ,27.8 ,27.8 ,27.7 ,27.7 ,2.6 ,1.9 ,23.4 ,23.3 ,1.16E-03,5.90E-04,1.22E-03,5.10E-04,""
2015/9/3 10:00,28.0 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.4 ,23.3 ,1.13E-03,6.00E-04,1.09E-03,5.10E-04,""
2015/9/3 11:00,28.0 ,27.5 ,27.9 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.4 ,23.3 ,9.80E-04,5.70E-04,1.30E-03,5.10E-04,""
2015/9/3 12:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.6 ,23.4 ,1.23E-03,5.90E-04,1.27E-03,5.10E-04,""
2015/9/3 13:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.5 ,23.3 ,9.80E-04,6.00E-04,1.08E-03,5.20E-04,""
2015/9/3 14:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.5 ,23.3 ,8.70E-04,6.20E-04,1.21E-03,5.20E-04,""
2015/9/3 15:00,27.9 ,27.4 ,27.8 ,27.8 ,27.7 ,27.7 ,2.5 ,1.9 ,23.6 ,23.4 ,1.19E-03,5.90E-04,1.32E-03,5.10E-04,""
2015/9/3 16:00,27.8 ,27.4 ,27.8 ,27.7 ,27.7 ,27.7 ,2.6 ,1.9 ,23.5 ,23.4 ,9.20E-04,6.10E-04,9.30E-04,5.40E-04,""
2015/9/3 17:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.7 ,2.6 ,1.9 ,23.6 ,23.5 ,1.13E-03,6.00E-04,1.47E-03,5.10E-04,""
2015/9/3 18:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.7 ,2.6 ,1.9 ,23.6 ,23.5 ,1.21E-03,6.10E-04,1.17E-03,5.40E-04,""
2015/9/3 19:00,27.9 ,27.4 ,27.8 ,27.8 ,27.7 ,27.7 ,2.6 ,1.9 ,23.6 ,23.5 ,1.01E-03,5.90E-04,1.35E-03,4.90E-04,""
2015/9/3 20:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.6 ,23.4 ,9.60E-04,5.50E-04,1.03E-03,5.20E-04,""
2015/9/3 21:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.6 ,23.5 ,9.10E-04,6.10E-04,1.35E-03,4.90E-04,""
2015/9/3 22:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.6 ,23.4 ,7.70E-04,5.90E-04,1.31E-03,5.20E-04,""
2015/9/3 23:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.6 ,23.5 ,1.00E-03,5.60E-04,1.43E-03,5.00E-04,""
2015/9/4 0:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.6 ,23.5 ,8.60E-04,6.10E-04,1.35E-03,5.10E-04,""
2015/9/4 1:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.6 ,23.5 ,8.80E-04,5.90E-04,1.28E-03,5.10E-04,""
2015/9/4 2:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.6 ,23.5 ,1.30E-03,5.70E-04,1.19E-03,5.20E-04,""
2015/9/4 3:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.6 ,23.4 ,1.21E-03,6.00E-04,8.60E-04,5.30E-04,""
2015/9/4 4:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.6 ,23.5 ,1.11E-03,5.90E-04,1.29E-03,5.40E-04,""
2015/9/4 5:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.6 ,23.5 ,8.20E-04,6.40E-04,1.38E-03,5.20E-04,""
2015/9/4 6:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.7 ,2.6 ,1.9 ,23.6 ,23.4 ,8.70E-04,5.60E-04,1.43E-03,5.10E-04,""
2015/9/4 7:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.6 ,23.4 ,1.17E-03,6.00E-04,1.16E-03,5.20E-04,""
2015/9/4 8:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.5 ,23.5 ,8.30E-04,6.00E-04,1.50E-03,5.30E-04,""
2015/9/4 9:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.6 ,23.5 ,9.80E-04,6.10E-04,1.51E-03,5.00E-04,""
2015/9/4 10:00,28.0 ,27.5 ,27.9 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.6 ,23.5 ,8.70E-04,6.10E-04,1.73E-03,4.90E-04,""
2015/9/4 11:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.6 ,23.4 ,1.31E-03,5.50E-04,1.05E-03,5.10E-04,""
2015/9/4 12:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.7 ,2.5 ,1.9 ,23.6 ,23.5 ,1.22E-03,6.00E-04,1.68E-03,4.90E-04,""
2015/9/4 13:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.7 ,2.6 ,1.9 ,23.6 ,23.5 ,1.18E-03,5.90E-04,1.28E-03,4.90E-04,""
2015/9/4 14:00,27.9 ,27.4 ,27.8 ,27.8 ,27.7 ,27.7 ,2.5 ,1.9 ,23.6 ,23.5 ,1.00E-03,5.90E-04,1.45E-03,5.00E-04,""
2015/9/4 15:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.7 ,2.5 ,1.9 ,23.7 ,23.5 ,1.08E-03,6.10E-04,1.23E-03,5.10E-04,""
2015/9/4 16:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.7 ,23.5 ,1.41E-03,5.80E-04,1.38E-03,5.00E-04,""
2015/9/4 17:00,27.9 ,27.5 ,27.8 ,27.8 ,27.7 ,27.7 ,2.5 ,1.9 ,23.7 ,23.6 ,1.03E-03,6.30E-04,1.21E-03,5.20E-04,""
2015/9/4 18:00,27.9 ,27.4 ,27.8 ,27.8 ,27.7 ,27.7 ,2.5 ,1.9 ,23.7 ,23.6 ,1.00E-03,5.80E-04,1.31E-03,5.10E-04,""
2015/9/4 19:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.7 ,23.6 ,9.40E-04,6.10E-04,1.58E-03,5.20E-04,""
2015/9/4 20:00,27.9 ,27.4 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.7 ,23.6 ,1.45E-03,5.70E-04,1.55E-03,5.10E-04,""
2015/9/4 21:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.6 ,23.6 ,1.32E-03,5.90E-04,1.50E-03,5.00E-04,""
2015/9/4 22:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.7 ,23.5 ,1.07E-03,6.10E-04,1.55E-03,5.00E-04,""
2015/9/4 23:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.6 ,9.30E-04,6.10E-04,1.52E-03,5.10E-04,""
2015/9/5 0:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.7 ,23.6 ,9.60E-04,6.30E-04,1.29E-03,5.10E-04,""
2015/9/5 1:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.7 ,23.6 ,1.19E-03,5.20E-04,1.39E-03,5.10E-04,""
2015/9/5 2:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.7 ,23.6 ,1.04E-03,5.90E-04,1.42E-03,5.00E-04,""
2015/9/5 3:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.7 ,23.6 ,1.21E-03,6.10E-04,1.21E-03,5.20E-04,""
2015/9/5 4:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.7 ,23.6 ,8.30E-04,6.00E-04,9.80E-04,5.20E-04,""
2015/9/5 5:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.7 ,23.6 ,6.80E-04,6.00E-04,1.32E-03,5.10E-04,""
2015/9/5 6:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.7 ,23.6 ,1.05E-03,6.10E-04,1.46E-03,5.00E-04,""
2015/9/5 7:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.7 ,23.5 ,1.13E-03,6.00E-04,1.28E-03,5.20E-04,""
2015/9/5 8:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.6 ,23.6 ,1.11E-03,5.30E-04,1.55E-03,4.90E-04,""
2015/9/5 9:00,28.0 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.6 ,8.90E-04,6.10E-04,1.36E-03,5.20E-04,""
2015/9/5 10:00,28.0 ,27.6 ,27.9 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.7 ,23.6 ,9.80E-04,5.60E-04,1.50E-03,5.10E-04,""
2015/9/5 11:00,28.0 ,27.5 ,27.9 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.8 ,23.6 ,8.40E-04,6.10E-04,1.40E-03,5.10E-04,""
2015/9/5 12:00,28.0 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.6 ,8.70E-04,5.90E-04,1.02E-03,5.20E-04,""
2015/9/5 13:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.7 ,6.80E-04,6.20E-04,1.28E-03,5.30E-04,""
2015/9/5 14:00,28.0 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.8 ,23.8 ,1.09E-03,6.00E-04,1.47E-03,5.00E-04,""
2015/9/5 15:00,28.0 ,27.6 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.7 ,1.04E-03,5.90E-04,1.69E-03,5.40E-04,""
2015/9/5 16:00,28.0 ,27.6 ,27.9 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.7 ,1.32E-03,6.00E-04,1.18E-03,5.20E-04,""
2015/9/5 17:00,28.0 ,27.5 ,27.9 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.9 ,23.8 ,9.20E-04,6.10E-04,1.25E-03,5.30E-04,""
2015/9/5 18:00,28.0 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.9 ,23.8 ,9.50E-04,5.50E-04,1.21E-03,5.00E-04,""
2015/9/5 19:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.9 ,23.7 ,1.44E-03,5.80E-04,1.25E-03,5.00E-04,""
2015/9/5 20:00,28.0 ,27.5 ,27.9 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.9 ,23.8 ,1.34E-03,6.00E-04,1.61E-03,4.90E-04,""
2015/9/5 21:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.8 ,ND,6.40E-04,1.34E-03,5.10E-04,""
2015/9/5 22:00,27.9 ,27.5 ,27.9 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.7 ,1.30E-03,5.90E-04,1.45E-03,5.00E-04,""
2015/9/5 23:00,28.0 ,27.6 ,27.9 ,27.9 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.7 ,1.07E-03,6.00E-04,1.25E-03,5.20E-04,""
2015/9/6 0:00,28.0 ,27.5 ,27.9 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.7 ,7.60E-04,6.20E-04,1.32E-03,5.20E-04,""
2015/9/6 1:00,27.9 ,27.5 ,27.9 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.6 ,1.03E-03,6.10E-04,1.50E-03,5.00E-04,""
2015/9/6 2:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.7 ,8.80E-04,6.20E-04,1.04E-03,5.20E-04,""
2015/9/6 3:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.9 ,23.7 ,7.10E-04,6.10E-04,1.28E-03,5.00E-04,""
2015/9/6 4:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.7 ,8.70E-04,6.20E-04,1.44E-03,5.10E-04,""
2015/9/6 5:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.6 ,1.23E-03,6.00E-04,1.31E-03,5.20E-04,""
2015/9/6 6:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.6 ,1.16E-03,6.20E-04,1.45E-03,4.90E-04,""
2015/9/6 7:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.6 ,1.12E-03,5.90E-04,1.20E-03,5.10E-04,""
2015/9/6 8:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.8 ,23.6 ,1.14E-03,6.00E-04,1.18E-03,5.10E-04,""
2015/9/6 9:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.6 ,7.00E-04,6.10E-04,1.56E-03,5.10E-04,""
2015/9/6 10:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.6 ,7.10E-04,6.20E-04,1.27E-03,5.10E-04,""
2015/9/6 11:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.8 ,23.6 ,8.60E-04,5.70E-04,1.17E-03,5.10E-04,""
2015/9/6 12:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.8 ,23.6 ,1.30E-03,6.30E-04,1.56E-03,5.20E-04,""
2015/9/6 13:00,28.0 ,27.6 ,27.9 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.6 ,1.27E-03,6.10E-04,1.28E-03,5.00E-04,""
2015/9/6 14:00,28.0 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.5 ,1.9 ,23.8 ,23.7 ,7.90E-04,6.20E-04,1.31E-03,5.10E-04,""
2015/9/6 15:00,28.0 ,27.6 ,27.9 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.8 ,23.8 ,9.50E-04,6.10E-04,1.37E-03,5.00E-04,""
2015/9/6 16:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.8 ,23.6 ,1.03E-03,6.00E-04,1.36E-03,5.10E-04,""
2015/9/6 17:00,28.0 ,27.6 ,27.9 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.8 ,23.6 ,1.32E-03,6.00E-04,1.40E-03,5.10E-04,""
2015/9/6 18:00,28.0 ,27.6 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.8 ,23.6 ,7.80E-04,6.20E-04,1.28E-03,5.00E-04,""
2015/9/6 19:00,28.0 ,27.6 ,27.9 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.8 ,23.6 ,1.32E-03,6.00E-04,1.22E-03,5.20E-04,""
2015/9/6 20:00,28.0 ,27.5 ,27.9 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.8 ,23.6 ,9.00E-04,6.00E-04,1.23E-03,5.10E-04,""
2015/9/6 21:00,28.0 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.8 ,23.6 ,8.20E-04,5.80E-04,1.57E-03,4.90E-04,""
2015/9/6 22:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.8 ,23.6 ,1.13E-03,5.60E-04,1.46E-03,5.00E-04,""
2015/9/6 23:00,28.0 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.8 ,23.6 ,1.06E-03,5.70E-04,1.39E-03,5.30E-04,""
2015/9/7 0:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.7 ,23.6 ,6.30E-04,5.80E-04,1.10E-03,5.20E-04,""
2015/9/7 1:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.7 ,23.6 ,ND,6.30E-04,1.52E-03,5.00E-04,""
2015/9/7 2:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.7 ,23.6 ,9.10E-04,6.00E-04,1.50E-03,5.20E-04,""
2015/9/7 3:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.7 ,23.6 ,1.19E-03,5.60E-04,1.38E-03,5.00E-04,""
2015/9/7 4:00,28.0 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.7 ,23.5 ,7.60E-04,6.20E-04,1.42E-03,5.20E-04,""
2015/9/7 5:00,28.0 ,27.5 ,27.9 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.6 ,23.5 ,1.37E-03,5.40E-04,1.31E-03,5.10E-04,""
2015/9/7 6:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.6 ,23.6 ,8.40E-04,6.10E-04,1.36E-03,5.00E-04,""
2015/9/7 7:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.7 ,23.5 ,6.60E-04,5.60E-04,1.40E-03,4.90E-04,""
2015/9/7 8:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.7 ,2.6 ,1.9 ,23.6 ,23.5 ,8.80E-04,6.10E-04,1.41E-03,5.10E-04,""
2015/9/7 9:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.8 ,2.6 ,1.9 ,23.6 ,23.5 ,1.01E-03,6.00E-04,1.34E-03,5.20E-04,""
2015/9/7 10:00,27.9 ,27.5 ,27.8 ,27.8 ,27.8 ,27.7 ,2.6 ,1.9 ,23.6 ,23.5 ,1.30E-03,5.80E-04,1.09E-03,5.20E-04,""
2015/9/7 11:00,27.9 ,27.4 ,27.8 ,27.7 ,27.7 ,27.7 ,2.6 ,1.9 ,23.6 ,23.5 ,1.08E-03,5.80E-04,1.16E-03,5.20E-04,""
2015/9/7 12:00,27.9 ,27.4 ,27.8 ,27.7 ,27.7 ,27.7 ,2.6 ,1.9 ,23.6 ,23.5 ,8.20E-04,6.30E-04,1.32E-03,5.40E-04,""
2015/9/7 13:00,27.8 ,27.4 ,27.7 ,27.7 ,27.7 ,27.7 ,2.6 ,1.9 ,23.6 ,23.5 ,8.00E-04,6.20E-04,1.18E-03,5.20E-04,""
2015/9/7 14:00,27.8 ,27.4 ,27.7 ,27.7 ,27.7 ,27.7 ,2.6 ,1.9 ,23.5 ,23.5 ,9.80E-04,6.00E-04,1.36E-03,4.90E-04,""
2015/9/7 15:00,27.8 ,27.4 ,27.8 ,27.7 ,27.7 ,27.7 ,2.6 ,1.9 ,23.6 ,23.5 ,9.90E-04,6.20E-04,9.60E-04,5.20E-04,""
2015/9/7 16:00,27.8 ,27.4 ,27.7 ,27.7 ,27.7 ,27.7 ,2.6 ,1.9 ,23.5 ,23.3 ,1.14E-03,6.00E-04,1.61E-03,5.10E-04,""
2015/9/7 17:00,27.8 ,27.4 ,27.7 ,27.7 ,27.7 ,27.7 ,2.6 ,1.9 ,23.5 ,23.4 ,9.30E-04,6.00E-04,1.12E-03,5.20E-04,""
2015/9/7 18:00,27.8 ,27.4 ,27.7 ,27.7 ,27.7 ,27.7 ,2.6 ,1.9 ,23.5 ,23.4 ,8.10E-04,6.10E-04,1.40E-03,5.10E-04,""
2015/9/7 19:00,27.8 ,27.4 ,27.7 ,27.7 ,27.6 ,27.6 ,2.6 ,1.9 ,23.5 ,23.3 ,9.50E-04,6.10E-04,1.08E-03,5.20E-04,""
2015/9/7 20:00,27.8 ,27.4 ,27.7 ,27.7 ,27.7 ,27.7 ,2.6 ,1.9 ,23.5 ,23.3 ,1.26E-03,6.00E-04,1.27E-03,5.00E-04,""
2015/9/7 21:00,27.8 ,27.4 ,27.7 ,27.7 ,27.7 ,27.7 ,2.6 ,1.9 ,23.5 ,23.3 ,8.60E-04,5.60E-04,1.41E-03,5.10E-04,""
2015/9/7 22:00,27.8 ,27.3 ,27.7 ,27.6 ,27.6 ,27.6 ,2.6 ,1.9 ,23.5 ,23.3 ,1.16E-03,5.90E-04,1.33E-03,5.10E-04,""
2015/9/7 23:00,27.8 ,27.4 ,27.7 ,27.7 ,27.6 ,27.6 ,2.6 ,1.9 ,23.4 ,23.3 ,9.10E-04,6.20E-04,1.43E-03,4.90E-04,""
2015/9/8 0:00,27.8 ,27.3 ,27.7 ,27.7 ,27.6 ,27.6 ,2.5 ,1.9 ,23.5 ,23.3 ,1.13E-03,6.40E-04,1.47E-03,5.00E-04,""
2015/9/8 1:00,27.8 ,27.3 ,27.7 ,27.6 ,27.6 ,27.6 ,2.6 ,1.9 ,23.4 ,23.3 ,7.20E-04,6.20E-04,1.41E-03,5.00E-04,""
2015/9/8 2:00,27.8 ,27.3 ,27.7 ,27.6 ,27.6 ,27.6 ,2.6 ,1.9 ,23.4 ,23.3 ,1.15E-03,6.10E-04,1.28E-03,5.20E-04,""
2015/9/8 3:00,27.7 ,27.3 ,27.7 ,27.6 ,27.6 ,27.6 ,2.6 ,1.9 ,23.4 ,23.3 ,9.80E-04,6.10E-04,1.26E-03,5.20E-04,""
