,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2015/9/25 19:00,26.9 ,26.4 ,26.8 ,26.8 ,26.7 ,26.7 ,2.5 ,1.9 ,22.3 ,22.1 ,1.06E-03,6.20E-04,8.70E-04,5.00E-04,""
2015/9/25 20:00,26.9 ,26.5 ,26.8 ,26.8 ,26.7 ,26.7 ,2.6 ,1.9 ,22.2 ,22.1 ,7.30E-04,6.00E-04,1.64E-03,4.90E-04,""
2015/9/25 21:00,26.9 ,26.4 ,26.8 ,26.8 ,26.7 ,26.7 ,2.6 ,1.9 ,22.2 ,22.0 ,1.11E-03,5.60E-04,1.23E-03,5.30E-04,""
2015/9/25 22:00,26.9 ,26.4 ,26.8 ,26.8 ,26.7 ,26.7 ,2.6 ,1.9 ,22.1 ,22.0 ,1.34E-03,6.20E-04,1.33E-03,5.30E-04,""
2015/9/25 23:00,26.9 ,26.4 ,26.8 ,26.8 ,26.7 ,26.7 ,2.6 ,1.9 ,22.2 ,22.0 ,1.21E-03,5.90E-04,1.49E-03,5.20E-04,""
2015/9/26 0:00,26.9 ,26.4 ,26.8 ,26.7 ,26.7 ,26.7 ,2.6 ,1.9 ,22.2 ,22.0 ,6.70E-04,5.70E-04,1.91E-03,4.80E-04,""
2015/9/26 1:00,26.9 ,26.4 ,26.8 ,26.8 ,26.7 ,26.7 ,2.5 ,1.9 ,22.1 ,22.0 ,1.06E-03,6.10E-04,1.31E-03,5.10E-04,""
2015/9/26 2:00,26.9 ,26.4 ,26.8 ,26.8 ,26.7 ,26.7 ,2.6 ,1.9 ,22.1 ,22.0 ,1.00E-03,6.10E-04,1.23E-03,5.10E-04,""
2015/9/26 3:00,26.9 ,26.4 ,26.8 ,26.8 ,26.7 ,26.7 ,2.6 ,1.9 ,22.1 ,22.0 ,1.15E-03,6.00E-04,1.26E-03,5.20E-04,""
2015/9/26 4:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.6 ,1.9 ,22.1 ,22.0 ,ND,6.40E-04,1.25E-03,5.10E-04,""
2015/9/26 5:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.1 ,21.9 ,7.80E-04,6.20E-04,1.21E-03,5.10E-04,""
2015/9/26 6:00,26.9 ,26.4 ,26.8 ,26.7 ,26.7 ,26.7 ,2.6 ,1.9 ,22.1 ,22.0 ,1.05E-03,5.90E-04,1.40E-03,5.20E-04,""
2015/9/26 7:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.6 ,1.9 ,22.0 ,21.9 ,1.03E-03,6.20E-04,1.50E-03,5.00E-04,""
2015/9/26 8:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.1 ,21.9 ,1.13E-03,6.00E-04,9.80E-04,5.20E-04,""
2015/9/26 9:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.7 ,2.5 ,1.9 ,22.1 ,21.9 ,9.30E-04,6.10E-04,1.25E-03,4.90E-04,""
2015/9/26 10:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,21.9 ,7.60E-04,6.50E-04,1.12E-03,5.30E-04,""
2015/9/26 11:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.6 ,1.9 ,22.1 ,22.0 ,9.10E-04,5.90E-04,1.33E-03,5.00E-04,""
2015/9/26 12:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.7 ,2.5 ,1.9 ,22.1 ,21.9 ,1.18E-03,5.90E-04,9.10E-04,5.20E-04,""
2015/9/26 13:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.6 ,1.9 ,22.1 ,21.9 ,8.90E-04,6.10E-04,1.54E-03,5.00E-04,""
2015/9/26 14:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.7 ,2.5 ,1.9 ,22.0 ,21.9 ,7.70E-04,5.60E-04,1.45E-03,5.10E-04,""
2015/9/26 15:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,21.9 ,1.15E-03,6.10E-04,9.80E-04,5.40E-04,""
2015/9/26 16:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.1 ,22.0 ,7.10E-04,5.60E-04,1.26E-03,5.10E-04,""
2015/9/26 17:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.6 ,1.9 ,22.1 ,22.0 ,1.01E-03,6.00E-04,1.28E-03,5.30E-04,""
2015/9/26 18:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.1 ,22.0 ,1.24E-03,5.40E-04,1.18E-03,5.20E-04,""
2015/9/26 19:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.1 ,21.9 ,8.50E-04,6.10E-04,1.08E-03,5.20E-04,""
2015/9/26 20:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.1 ,22.0 ,9.50E-04,5.90E-04,1.58E-03,5.10E-04,""
2015/9/26 21:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.1 ,21.9 ,1.03E-03,6.00E-04,1.01E-03,5.20E-04,""
2015/9/26 22:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.6 ,1.9 ,22.1 ,22.0 ,7.90E-04,6.20E-04,1.19E-03,5.10E-04,""
2015/9/26 23:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.1 ,21.9 ,9.10E-04,6.20E-04,1.26E-03,5.10E-04,""
2015/9/27 0:00,26.9 ,26.4 ,26.8 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.1 ,22.0 ,8.00E-04,5.80E-04,1.22E-03,5.10E-04,""
2015/9/27 1:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.0 ,22.0 ,7.80E-04,6.10E-04,1.52E-03,4.90E-04,""
2015/9/27 2:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.1 ,21.9 ,8.10E-04,6.10E-04,1.47E-03,5.10E-04,""
2015/9/27 3:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.0 ,21.9 ,1.17E-03,5.90E-04,1.34E-03,5.20E-04,""
2015/9/27 4:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,22.0 ,9.50E-04,6.00E-04,1.42E-03,5.50E-04,""
2015/9/27 5:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.1 ,21.9 ,9.20E-04,6.20E-04,1.40E-03,5.10E-04,""
2015/9/27 6:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.0 ,21.9 ,9.30E-04,5.50E-04,1.65E-03,4.80E-04,""
2015/9/27 7:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.6 ,1.9 ,22.0 ,21.9 ,9.00E-04,6.10E-04,1.54E-03,5.00E-04,""
2015/9/27 8:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.0 ,21.8 ,7.30E-04,6.20E-04,1.26E-03,5.20E-04,""
2015/9/27 9:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,21.8 ,7.90E-04,6.20E-04,1.39E-03,5.10E-04,""
2015/9/27 10:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,22.0 ,21.8 ,1.12E-03,6.10E-04,1.08E-03,5.40E-04,""
2015/9/27 11:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.7 ,2.5 ,1.9 ,22.1 ,21.9 ,1.01E-03,6.10E-04,1.28E-03,5.20E-04,""
2015/9/27 12:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.0 ,21.9 ,1.01E-03,6.00E-04,1.25E-03,5.30E-04,""
2015/9/27 13:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.1 ,21.9 ,1.06E-03,5.60E-04,1.16E-03,4.70E-04,""
2015/9/27 14:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,21.9 ,1.03E-03,6.00E-04,1.52E-03,5.20E-04,""
2015/9/27 15:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.1 ,22.0 ,1.13E-03,6.00E-04,1.19E-03,5.20E-04,""
2015/9/27 16:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,21.9 ,7.80E-04,6.40E-04,1.11E-03,5.10E-04,""
2015/9/27 17:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.1 ,21.9 ,1.17E-03,5.90E-04,1.36E-03,5.10E-04,""
2015/9/27 18:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.1 ,21.9 ,5.90E-04,5.50E-04,1.26E-03,5.00E-04,""
2015/9/27 19:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.6 ,2.5 ,1.9 ,22.1 ,22.0 ,1.07E-03,5.60E-04,1.36E-03,5.00E-04,""
2015/9/27 20:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.6 ,2.5 ,1.9 ,22.1 ,22.0 ,1.10E-03,5.70E-04,1.41E-03,4.90E-04,""
2015/9/27 21:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.1 ,22.0 ,1.07E-03,5.90E-04,1.21E-03,5.20E-04,""
2015/9/27 22:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.0 ,21.9 ,8.10E-04,6.10E-04,1.51E-03,5.10E-04,""
2015/9/27 23:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.6 ,1.9 ,22.1 ,21.9 ,8.30E-04,6.30E-04,9.90E-04,5.20E-04,""
2015/9/28 0:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.1 ,21.9 ,1.26E-03,6.00E-04,1.09E-03,5.10E-04,""
2015/9/28 1:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,21.9 ,8.70E-04,6.10E-04,1.01E-03,5.20E-04,""
2015/9/28 2:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,21.8 ,8.70E-04,6.00E-04,1.74E-03,5.00E-04,""
2015/9/28 3:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.7 ,2.5 ,1.9 ,22.1 ,21.9 ,1.15E-03,6.00E-04,1.48E-03,5.00E-04,""
2015/9/28 4:00,26.7 ,26.4 ,26.7 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.0 ,21.9 ,8.90E-04,6.30E-04,1.32E-03,5.20E-04,""
2015/9/28 5:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,22.0 ,21.8 ,ND,6.30E-04,1.52E-03,4.90E-04,""
2015/9/28 6:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,22.0 ,21.7 ,ND,5.70E-04,1.23E-03,5.10E-04,""
2015/9/28 7:00,26.8 ,26.3 ,26.7 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.0 ,21.8 ,1.17E-03,6.00E-04,1.04E-03,5.10E-04,""
2015/9/28 8:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,21.9 ,21.8 ,1.33E-03,5.60E-04,1.25E-03,5.20E-04,""
2015/9/28 9:00,26.8 ,26.4 ,26.7 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.0 ,21.8 ,9.80E-04,6.10E-04,1.18E-03,5.40E-04,""
2015/9/28 10:00,26.8 ,26.4 ,26.7 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.0 ,21.8 ,1.02E-03,6.30E-04,1.40E-03,5.00E-04,""
2015/9/28 11:00,26.8 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.6 ,1.9 ,22.0 ,21.8 ,ND,6.40E-04,1.35E-03,5.20E-04,""
2015/9/28 12:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.0 ,21.8 ,8.70E-04,5.60E-04,1.14E-03,5.20E-04,""
2015/9/28 13:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.0 ,21.9 ,1.09E-03,5.90E-04,1.14E-03,5.20E-04,""
2015/9/28 14:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,21.9 ,7.30E-04,5.70E-04,1.18E-03,5.20E-04,""
2015/9/28 15:00,26.8 ,26.4 ,26.7 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,21.9 ,1.09E-03,5.50E-04,1.05E-03,5.10E-04,""
2015/9/28 16:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,21.9 ,9.70E-04,6.00E-04,9.20E-04,5.30E-04,""
2015/9/28 17:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.0 ,22.0 ,9.50E-04,6.10E-04,1.15E-03,5.20E-04,""
2015/9/28 18:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,22.0 ,7.80E-04,6.10E-04,1.16E-03,5.10E-04,""
2015/9/28 19:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.6 ,1.9 ,22.1 ,22.0 ,1.00E-03,6.10E-04,1.34E-03,5.00E-04,""
2015/9/28 20:00,26.8 ,26.3 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,22.0 ,1.24E-03,5.80E-04,1.52E-03,5.00E-04,""
2015/9/28 21:00,26.7 ,26.3 ,26.7 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,22.0 ,8.50E-04,6.30E-04,1.28E-03,4.90E-04,""
2015/9/28 22:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,22.0 ,1.20E-03,5.80E-04,1.45E-03,5.00E-04,""
2015/9/28 23:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,22.0 ,1.22E-03,6.00E-04,1.43E-03,5.00E-04,""
2015/9/29 0:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,22.0 ,9.60E-04,5.90E-04,1.09E-03,5.20E-04,""
2015/9/29 1:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,22.0 ,1.15E-03,5.20E-04,1.37E-03,5.10E-04,""
2015/9/29 2:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,22.0 ,8.30E-04,5.90E-04,1.40E-03,5.10E-04,""
2015/9/29 3:00,26.8 ,26.3 ,26.7 ,26.7 ,26.6 ,26.6 ,2.6 ,1.9 ,22.1 ,21.9 ,9.50E-04,5.30E-04,1.24E-03,5.20E-04,""
2015/9/29 4:00,26.8 ,26.4 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,22.0 ,1.22E-03,5.80E-04,1.26E-03,5.00E-04,""
2015/9/29 5:00,26.8 ,26.4 ,26.7 ,26.7 ,26.7 ,26.6 ,2.5 ,1.9 ,22.0 ,21.9 ,1.20E-03,6.00E-04,1.37E-03,5.00E-04,""
2015/9/29 6:00,26.8 ,26.3 ,26.7 ,26.7 ,26.6 ,26.6 ,2.6 ,1.9 ,22.1 ,21.9 ,9.90E-04,5.60E-04,1.38E-03,5.10E-04,""
2015/9/29 7:00,26.8 ,26.3 ,26.7 ,26.7 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,21.9 ,6.80E-04,6.00E-04,1.35E-03,5.00E-04,""
2015/9/29 8:00,26.8 ,26.3 ,26.7 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,21.9 ,9.60E-04,5.80E-04,1.61E-03,4.90E-04,""
2015/9/29 9:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.0 ,21.9 ,ND,6.40E-04,1.17E-03,5.20E-04,""
2015/9/29 10:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.0 ,21.9 ,9.00E-04,6.00E-04,1.58E-03,5.00E-04,""
2015/9/29 11:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,21.9 ,1.08E-03,5.90E-04,1.38E-03,5.00E-04,""
2015/9/29 12:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,22.0 ,7.50E-04,5.60E-04,1.48E-03,5.00E-04,""
2015/9/29 13:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.6 ,1.9 ,22.1 ,22.0 ,1.29E-03,5.80E-04,1.20E-03,5.20E-04,""
2015/9/29 14:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,22.0 ,9.90E-04,6.00E-04,1.31E-03,5.00E-04,""
2015/9/29 15:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.6 ,1.9 ,22.1 ,22.0 ,9.40E-04,6.00E-04,1.48E-03,5.10E-04,""
2015/9/29 16:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.2 ,22.0 ,1.15E-03,6.00E-04,1.14E-03,5.00E-04,""
2015/9/29 17:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.2 ,22.0 ,1.18E-03,6.20E-04,8.80E-04,5.40E-04,""
2015/9/29 18:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,22.0 ,1.07E-03,5.80E-04,1.23E-03,5.00E-04,""
2015/9/29 19:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,22.0 ,1.27E-03,5.30E-04,1.34E-03,5.00E-04,""
2015/9/29 20:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.6 ,1.9 ,22.1 ,22.0 ,9.80E-04,6.10E-04,1.31E-03,4.90E-04,""
2015/9/29 21:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,21.9 ,8.60E-04,6.10E-04,1.07E-03,5.20E-04,""
2015/9/29 22:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,22.0 ,ND,6.30E-04,1.21E-03,5.00E-04,""
2015/9/29 23:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.1 ,21.9 ,9.90E-04,6.30E-04,1.35E-03,5.10E-04,""
2015/9/30 0:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.6 ,1.9 ,22.1 ,21.9 ,8.20E-04,6.00E-04,1.14E-03,5.10E-04,""
2015/9/30 1:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.0 ,21.8 ,9.90E-04,5.40E-04,1.63E-03,5.00E-04,""
2015/9/30 2:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.5 ,2.5 ,1.9 ,22.0 ,21.8 ,7.50E-04,6.10E-04,1.39E-03,5.00E-04,""
2015/9/30 3:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.0 ,21.8 ,6.80E-04,5.90E-04,1.49E-03,5.00E-04,""
2015/9/30 4:00,26.7 ,26.2 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.0 ,21.8 ,ND,6.10E-04,1.49E-03,5.00E-04,""
2015/9/30 5:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.0 ,21.8 ,9.10E-04,5.50E-04,1.15E-03,5.00E-04,""
2015/9/30 6:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,21.9 ,21.7 ,9.60E-04,5.90E-04,1.34E-03,5.00E-04,""
2015/9/30 7:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.0 ,21.8 ,8.60E-04,6.10E-04,1.15E-03,5.10E-04,""
2015/9/30 8:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,21.9 ,21.8 ,9.80E-04,5.90E-04,1.29E-03,5.10E-04,""
2015/9/30 9:00,26.6 ,26.2 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.7 ,1.02E-03,5.90E-04,1.41E-03,5.00E-04,""
2015/9/30 10:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.5 ,2.5 ,1.9 ,22.0 ,21.8 ,1.28E-03,5.70E-04,1.33E-03,4.90E-04,""
2015/9/30 11:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.6 ,1.9 ,22.0 ,21.8 ,9.70E-04,5.90E-04,1.01E-03,5.20E-04,""
2015/9/30 12:00,26.7 ,26.3 ,26.6 ,26.6 ,26.6 ,26.6 ,2.5 ,1.9 ,22.0 ,21.8 ,9.00E-04,5.50E-04,1.22E-03,5.30E-04,""
2015/9/30 13:00,26.7 ,26.3 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,22.1 ,21.8 ,9.80E-04,5.40E-04,1.36E-03,5.20E-04,""
2015/9/30 14:00,26.6 ,26.3 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.8 ,1.08E-03,5.80E-04,1.85E-03,4.90E-04,""
2015/9/30 15:00,26.7 ,26.3 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.8 ,ND,6.20E-04,1.48E-03,5.10E-04,""
2015/9/30 16:00,26.6 ,26.2 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.9 ,1.24E-03,5.40E-04,1.43E-03,5.10E-04,""
2015/9/30 17:00,26.6 ,26.2 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.9 ,1.30E-03,5.50E-04,1.33E-03,5.20E-04,""
2015/9/30 18:00,26.7 ,26.2 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.9 ,7.40E-04,5.70E-04,1.34E-03,5.10E-04,""
2015/9/30 19:00,26.7 ,26.2 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.8 ,8.40E-04,6.20E-04,1.40E-03,5.00E-04,""
2015/9/30 20:00,26.6 ,26.2 ,26.6 ,26.5 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.8 ,8.20E-04,6.30E-04,1.52E-03,5.10E-04,""
2015/9/30 21:00,26.6 ,26.2 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.8 ,9.00E-04,6.10E-04,1.13E-03,5.10E-04,""
2015/9/30 22:00,26.6 ,26.2 ,26.6 ,26.5 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.8 ,9.20E-04,5.40E-04,1.47E-03,4.90E-04,""
2015/9/30 23:00,26.6 ,26.2 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.8 ,9.90E-04,5.90E-04,9.60E-04,5.20E-04,""
2015/10/1 0:00,26.6 ,26.2 ,26.5 ,26.5 ,26.5 ,26.5 ,2.6 ,1.9 ,21.9 ,21.8 ,8.70E-04,5.70E-04,1.25E-03,4.90E-04,""
2015/10/1 1:00,26.6 ,26.2 ,26.5 ,26.5 ,26.5 ,26.5 ,2.5 ,1.9 ,21.9 ,21.8 ,1.29E-03,5.70E-04,1.18E-03,5.10E-04,""
2015/10/1 2:00,26.6 ,26.2 ,26.5 ,26.5 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.8 ,9.90E-04,6.30E-04,1.46E-03,5.00E-04,""
2015/10/1 3:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,22.0 ,21.6 ,1.05E-03,6.20E-04,1.29E-03,5.00E-04,""
2015/10/1 4:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,21.9 ,21.8 ,7.70E-04,6.00E-04,1.07E-03,5.20E-04,""
2015/10/1 5:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,21.8 ,21.6 ,9.50E-04,6.10E-04,1.26E-03,5.20E-04,""
2015/10/1 6:00,26.6 ,26.1 ,26.5 ,26.5 ,26.4 ,26.4 ,2.6 ,1.9 ,21.8 ,21.6 ,9.80E-04,5.70E-04,1.17E-03,5.10E-04,""
2015/10/1 7:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,21.8 ,21.6 ,1.14E-03,6.00E-04,1.23E-03,5.20E-04,""
2015/10/1 8:00,26.6 ,26.1 ,26.5 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,21.8 ,21.7 ,8.60E-04,6.10E-04,1.24E-03,4.90E-04,""
2015/10/1 9:00,26.6 ,26.1 ,26.4 ,26.4 ,26.4 ,26.4 ,2.6 ,1.9 ,21.8 ,21.6 ,7.80E-04,5.70E-04,1.33E-03,5.00E-04,""
2015/10/1 10:00,26.5 ,26.1 ,26.4 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,21.8 ,21.7 ,9.50E-04,6.40E-04,1.09E-03,5.10E-04,""
2015/10/1 11:00,26.6 ,26.2 ,26.5 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,21.9 ,21.6 ,8.40E-04,5.80E-04,1.17E-03,5.00E-04,""
2015/10/1 12:00,26.6 ,26.1 ,26.4 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,21.9 ,21.6 ,7.30E-04,6.00E-04,1.07E-03,5.10E-04,""
2015/10/1 13:00,26.6 ,26.1 ,26.5 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,21.9 ,21.8 ,9.90E-04,5.30E-04,1.33E-03,5.00E-04,""
2015/10/1 14:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,21.9 ,21.7 ,1.01E-03,6.10E-04,1.45E-03,5.10E-04,""
2015/10/1 15:00,26.6 ,26.2 ,26.5 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,21.9 ,21.8 ,9.80E-04,6.10E-04,1.63E-03,5.10E-04,""
2015/10/1 16:00,26.6 ,26.2 ,26.5 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,21.9 ,21.7 ,6.60E-04,6.30E-04,1.48E-03,5.20E-04,""
2015/10/1 17:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,21.9 ,21.8 ,8.20E-04,6.20E-04,1.47E-03,5.00E-04,""
2015/10/1 18:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,21.9 ,21.7 ,1.12E-03,5.70E-04,1.56E-03,5.00E-04,""
2015/10/1 19:00,26.6 ,26.2 ,26.5 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,21.9 ,21.7 ,7.40E-04,6.00E-04,9.30E-04,5.20E-04,""
2015/10/1 20:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,21.8 ,21.7 ,1.10E-03,6.00E-04,1.50E-03,5.00E-04,""
2015/10/1 21:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.5 ,2.5 ,1.9 ,21.8 ,21.7 ,1.12E-03,5.60E-04,1.37E-03,5.10E-04,""
2015/10/1 22:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,21.9 ,21.6 ,8.70E-04,5.60E-04,1.22E-03,5.10E-04,""
2015/10/1 23:00,26.6 ,26.2 ,26.5 ,26.5 ,26.5 ,26.5 ,2.5 ,1.9 ,21.8 ,21.6 ,8.10E-04,6.10E-04,1.29E-03,5.10E-04,""
2015/10/2 0:00,26.6 ,26.2 ,26.5 ,26.5 ,26.5 ,26.5 ,2.5 ,1.9 ,21.8 ,21.6 ,6.50E-04,6.20E-04,1.38E-03,5.10E-04,""
2015/10/2 1:00,26.6 ,26.3 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,21.8 ,21.7 ,ND,6.60E-04,1.34E-03,5.10E-04,""
2015/10/2 2:00,26.6 ,26.3 ,26.5 ,26.5 ,26.5 ,26.5 ,2.5 ,1.9 ,21.8 ,21.7 ,9.60E-04,6.20E-04,1.19E-03,5.00E-04,""
2015/10/2 3:00,26.6 ,26.2 ,26.5 ,26.5 ,26.5 ,26.5 ,2.5 ,1.9 ,21.8 ,21.7 ,1.04E-03,6.00E-04,1.26E-03,5.10E-04,""
2015/10/2 4:00,26.6 ,26.2 ,26.6 ,26.5 ,26.5 ,26.5 ,2.5 ,1.9 ,21.8 ,21.7 ,1.17E-03,6.00E-04,1.27E-03,5.00E-04,""
2015/10/2 5:00,26.6 ,26.2 ,26.5 ,26.5 ,26.5 ,26.4 ,2.5 ,1.9 ,21.9 ,21.8 ,8.20E-04,5.90E-04,1.48E-03,5.00E-04,""
2015/10/2 6:00,26.6 ,26.2 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,21.9 ,21.8 ,1.12E-03,6.00E-04,1.27E-03,5.20E-04,""
2015/10/2 7:00,26.7 ,26.3 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,21.9 ,21.8 ,6.70E-04,6.30E-04,1.80E-03,4.90E-04,""
2015/10/2 8:00,26.6 ,26.2 ,26.6 ,26.5 ,26.5 ,26.5 ,2.5 ,1.9 ,21.9 ,21.7 ,ND,6.20E-04,1.48E-03,5.00E-04,""
2015/10/2 9:00,26.7 ,26.3 ,26.6 ,26.5 ,26.5 ,26.5 ,2.5 ,1.9 ,21.9 ,21.7 ,1.14E-03,5.40E-04,1.22E-03,5.10E-04,""
2015/10/2 10:00,26.7 ,26.2 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,21.9 ,21.8 ,9.70E-04,6.10E-04,1.51E-03,4.90E-04,""
2015/10/2 11:00,26.7 ,26.3 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,21.9 ,21.8 ,7.90E-04,5.70E-04,1.36E-03,5.20E-04,""
2015/10/2 12:00,26.7 ,26.3 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.8 ,7.30E-04,6.20E-04,1.29E-03,5.10E-04,""
2015/10/2 13:00,26.7 ,26.3 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.9 ,9.60E-04,6.00E-04,1.13E-03,5.20E-04,""
2015/10/2 14:00,26.6 ,26.2 ,26.6 ,26.5 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.8 ,1.04E-03,6.30E-04,1.48E-03,5.00E-04,""
2015/10/2 15:00,26.7 ,26.3 ,26.6 ,26.6 ,26.5 ,26.5 ,2.6 ,1.9 ,22.0 ,21.9 ,1.16E-03,6.30E-04,1.17E-03,5.20E-04,""
2015/10/2 16:00,26.7 ,26.2 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.8 ,7.70E-04,5.90E-04,1.20E-03,5.20E-04,""
2015/10/2 17:00,26.7 ,26.2 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.8 ,1.08E-03,6.10E-04,1.22E-03,5.20E-04,""
2015/10/2 18:00,26.7 ,26.3 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.9 ,1.15E-03,6.10E-04,1.03E-03,5.30E-04,""
2015/10/2 19:00,26.7 ,26.3 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.8 ,8.40E-04,6.10E-04,1.38E-03,4.90E-04,""
2015/10/2 20:00,26.6 ,26.2 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.8 ,9.60E-04,6.10E-04,1.50E-03,5.20E-04,""
2015/10/2 21:00,26.7 ,26.3 ,26.6 ,26.6 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.8 ,1.02E-03,6.00E-04,1.39E-03,5.20E-04,""
2015/10/2 22:00,26.6 ,26.2 ,26.6 ,26.5 ,26.5 ,26.5 ,2.6 ,1.9 ,22.0 ,21.8 ,1.16E-03,5.90E-04,1.32E-03,5.10E-04,""
2015/10/2 23:00,26.6 ,26.2 ,26.6 ,26.5 ,26.5 ,26.5 ,2.5 ,1.9 ,21.9 ,21.8 ,9.80E-04,6.00E-04,1.02E-03,5.30E-04,""
2015/10/3 0:00,26.6 ,26.2 ,26.5 ,26.5 ,26.5 ,26.5 ,2.5 ,1.9 ,22.0 ,21.8 ,1.38E-03,5.70E-04,1.44E-03,5.00E-04,""
2015/10/3 1:00,26.6 ,26.2 ,26.6 ,26.5 ,26.5 ,26.5 ,2.5 ,1.9 ,21.9 ,21.8 ,1.19E-03,6.00E-04,1.27E-03,5.00E-04,""
2015/10/3 2:00,26.6 ,26.2 ,26.5 ,26.5 ,26.5 ,26.5 ,2.6 ,1.9 ,21.9 ,21.7 ,1.30E-03,6.10E-04,1.09E-03,5.30E-04,""
2015/10/3 3:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,21.9 ,21.7 ,1.05E-03,5.70E-04,9.60E-04,5.20E-04,""
2015/10/3 4:00,26.6 ,26.1 ,26.5 ,26.5 ,26.4 ,26.4 ,2.6 ,1.9 ,21.8 ,21.7 ,8.30E-04,6.30E-04,1.30E-03,5.10E-04,""
2015/10/3 5:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,21.9 ,21.7 ,1.14E-03,6.00E-04,1.38E-03,5.10E-04,""
2015/10/3 6:00,26.6 ,26.2 ,26.4 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,21.8 ,21.7 ,9.30E-04,6.20E-04,1.15E-03,5.20E-04,""
2015/10/3 7:00,26.6 ,26.2 ,26.5 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,21.8 ,21.6 ,8.10E-04,6.10E-04,1.29E-03,5.20E-04,""
2015/10/3 8:00,26.6 ,26.2 ,26.5 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,21.8 ,21.6 ,1.46E-03,6.00E-04,1.18E-03,5.10E-04,""
2015/10/3 9:00,26.6 ,26.2 ,26.4 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,21.8 ,21.7 ,1.45E-03,5.90E-04,9.50E-04,5.30E-04,""
2015/10/3 10:00,26.5 ,26.1 ,26.4 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,21.8 ,21.7 ,1.25E-03,6.00E-04,1.64E-03,5.40E-04,""
2015/10/3 11:00,26.5 ,26.1 ,26.4 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,21.9 ,21.7 ,7.70E-04,6.10E-04,1.22E-03,5.20E-04,""
2015/10/3 12:00,26.6 ,26.1 ,26.4 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,21.9 ,21.7 ,9.10E-04,6.10E-04,1.19E-03,5.10E-04,""
2015/10/3 13:00,26.5 ,26.1 ,26.4 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,21.9 ,21.7 ,9.00E-04,6.20E-04,1.32E-03,5.10E-04,""
2015/10/3 14:00,26.6 ,26.2 ,26.4 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,22.0 ,21.8 ,8.30E-04,5.60E-04,1.38E-03,5.00E-04,""
2015/10/3 15:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,22.0 ,21.8 ,8.60E-04,5.60E-04,1.35E-03,5.50E-04,""
2015/10/3 16:00,26.6 ,26.2 ,26.4 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,22.0 ,21.8 ,1.08E-03,6.00E-04,1.30E-03,5.00E-04,""
2015/10/3 17:00,26.5 ,26.1 ,26.4 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,22.0 ,21.8 ,1.25E-03,5.40E-04,1.33E-03,4.90E-04,""
2015/10/3 18:00,26.6 ,26.2 ,26.4 ,26.4 ,26.4 ,26.4 ,2.6 ,1.9 ,22.0 ,21.9 ,1.06E-03,6.10E-04,1.13E-03,5.30E-04,""
2015/10/3 19:00,26.6 ,26.2 ,26.5 ,26.4 ,26.4 ,26.4 ,2.6 ,1.9 ,22.0 ,21.9 ,7.70E-04,6.10E-04,1.13E-03,5.10E-04,""
2015/10/3 20:00,26.6 ,26.2 ,26.5 ,26.4 ,26.4 ,26.4 ,2.6 ,1.9 ,22.0 ,21.9 ,1.11E-03,6.20E-04,1.13E-03,5.20E-04,""
2015/10/3 21:00,26.6 ,26.2 ,26.5 ,26.4 ,26.4 ,26.4 ,2.5 ,1.9 ,22.0 ,21.8 ,1.00E-03,5.70E-04,1.16E-03,5.10E-04,""
2015/10/3 22:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,22.0 ,21.9 ,1.09E-03,5.70E-04,1.06E-03,5.30E-04,""
2015/10/3 23:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.6 ,1.9 ,22.0 ,21.9 ,1.07E-03,6.10E-04,1.27E-03,5.20E-04,""
2015/10/4 0:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,22.0 ,21.8 ,1.00E-03,5.80E-04,1.16E-03,5.20E-04,""
2015/10/4 1:00,26.6 ,26.2 ,26.5 ,26.5 ,26.5 ,26.4 ,2.5 ,1.9 ,22.0 ,21.8 ,1.13E-03,6.10E-04,1.21E-03,5.20E-04,""
2015/10/4 2:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,22.0 ,21.8 ,1.19E-03,6.10E-04,8.70E-04,5.80E-04,""
2015/10/4 3:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,22.0 ,21.8 ,7.60E-04,6.30E-04,1.37E-03,5.10E-04,""
2015/10/4 4:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,22.0 ,21.8 ,9.60E-04,6.10E-04,1.07E-03,5.50E-04,""
2015/10/4 5:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,22.0 ,21.8 ,1.06E-03,5.40E-04,1.41E-03,4.90E-04,""
2015/10/4 6:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,22.0 ,21.8 ,8.30E-04,6.10E-04,1.33E-03,5.10E-04,""
2015/10/4 7:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.6 ,1.9 ,21.9 ,21.8 ,ND,6.30E-04,1.56E-03,5.10E-04,""
2015/10/4 8:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.6 ,1.9 ,22.0 ,21.8 ,ND,5.90E-04,1.41E-03,4.90E-04,""
2015/10/4 9:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,22.0 ,21.8 ,1.10E-03,5.50E-04,1.46E-03,5.10E-04,""
2015/10/4 10:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.5 ,1.9 ,22.0 ,21.8 ,8.60E-04,5.60E-04,1.45E-03,5.00E-04,""
2015/10/4 11:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.6 ,1.9 ,22.0 ,21.8 ,7.20E-04,6.20E-04,1.04E-03,5.10E-04,""
2015/10/4 12:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.6 ,1.9 ,22.0 ,21.8 ,1.62E-03,5.70E-04,1.41E-03,5.00E-04,""
2015/10/4 13:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.6 ,1.9 ,22.0 ,21.8 ,9.90E-04,6.10E-04,1.46E-03,5.00E-04,""
2015/10/4 14:00,26.6 ,26.2 ,26.5 ,26.5 ,26.4 ,26.4 ,2.6 ,1.9 ,22.0 ,21.9 ,1.21E-03,6.00E-04,1.14E-03,5.20E-04,""
2015/10/4 15:00,26.5 ,26.1 ,26.4 ,26.4 ,26.4 ,26.4 ,2.6 ,1.9 ,22.0 ,21.8 ,1.19E-03,6.00E-04,1.07E-03,5.30E-04,""
2015/10/4 16:00,26.5 ,26.1 ,26.4 ,26.4 ,26.4 ,26.4 ,2.6 ,1.9 ,22.0 ,21.8 ,1.32E-03,5.90E-04,1.50E-03,4.80E-04,""
2015/10/4 17:00,26.5 ,26.1 ,26.4 ,26.4 ,26.4 ,26.4 ,2.6 ,1.9 ,22.0 ,21.8 ,1.04E-03,6.00E-04,1.19E-03,5.10E-04,""
2015/10/4 18:00,26.5 ,26.1 ,26.4 ,26.4 ,26.4 ,26.4 ,2.6 ,1.9 ,22.0 ,21.8 ,1.14E-03,6.00E-04,1.33E-03,5.10E-04,""
2015/10/4 19:00,26.5 ,26.0 ,26.4 ,26.4 ,26.4 ,26.4 ,2.6 ,1.9 ,22.0 ,21.8 ,1.14E-03,6.00E-04,1.09E-03,5.20E-04,""
2015/10/4 20:00,26.5 ,26.0 ,26.4 ,26.4 ,26.4 ,26.4 ,2.6 ,1.9 ,22.0 ,21.8 ,7.50E-04,6.00E-04,1.37E-03,5.10E-04,""
2015/10/4 21:00,26.5 ,26.0 ,26.4 ,26.4 ,26.4 ,26.4 ,2.6 ,1.9 ,22.0 ,21.8 ,1.01E-03,5.90E-04,1.70E-03,5.00E-04,""
2015/10/4 22:00,26.5 ,26.0 ,26.4 ,26.4 ,26.4 ,26.4 ,2.6 ,1.9 ,22.0 ,21.8 ,1.05E-03,5.90E-04,1.46E-03,5.10E-04,""
2015/10/4 23:00,26.5 ,26.0 ,26.4 ,26.4 ,26.4 ,26.3 ,2.6 ,1.9 ,22.0 ,21.8 ,8.10E-04,6.20E-04,1.50E-03,4.90E-04,""
2015/10/5 0:00,26.5 ,26.0 ,26.4 ,26.4 ,26.4 ,26.4 ,2.6 ,1.9 ,21.9 ,21.7 ,1.11E-03,6.10E-04,1.40E-03,4.90E-04,""
2015/10/5 1:00,26.4 ,26.0 ,26.4 ,26.4 ,26.4 ,26.3 ,2.6 ,1.9 ,21.9 ,21.6 ,6.60E-04,6.20E-04,1.35E-03,5.00E-04,""
2015/10/5 2:00,26.4 ,26.0 ,26.4 ,26.4 ,26.4 ,26.3 ,2.6 ,1.9 ,21.9 ,21.6 ,7.30E-04,6.10E-04,1.05E-03,5.10E-04,""
2015/10/5 3:00,26.4 ,26.0 ,26.4 ,26.3 ,26.3 ,26.3 ,2.6 ,1.9 ,21.9 ,21.6 ,1.06E-03,5.50E-04,1.56E-03,5.10E-04,""
2015/10/5 4:00,26.4 ,26.0 ,26.4 ,26.3 ,26.3 ,26.3 ,2.6 ,1.9 ,21.8 ,21.6 ,1.09E-03,6.10E-04,1.17E-03,5.30E-04,""
2015/10/5 5:00,26.4 ,26.0 ,26.3 ,26.3 ,26.3 ,26.3 ,2.6 ,1.9 ,21.8 ,21.6 ,7.90E-04,6.20E-04,1.29E-03,5.10E-04,""
2015/10/5 6:00,26.4 ,26.0 ,26.3 ,26.3 ,26.3 ,26.3 ,2.6 ,1.9 ,21.8 ,21.6 ,7.80E-04,6.20E-04,1.22E-03,5.30E-04,""
2015/10/5 7:00,26.4 ,26.0 ,26.3 ,26.3 ,26.3 ,26.3 ,2.6 ,1.9 ,21.7 ,21.6 ,8.50E-04,6.10E-04,1.62E-03,5.10E-04,""
2015/10/5 8:00,26.4 ,25.9 ,26.3 ,26.3 ,26.3 ,26.2 ,2.6 ,1.9 ,21.8 ,21.6 ,8.60E-04,6.30E-04,1.47E-03,5.00E-04,""
2015/10/5 9:00,26.4 ,25.9 ,26.3 ,26.3 ,26.3 ,26.3 ,2.6 ,1.9 ,21.8 ,21.5 ,9.10E-04,6.10E-04,1.49E-03,5.00E-04,""
2015/10/5 10:00,26.4 ,26.0 ,26.3 ,26.3 ,26.3 ,26.3 ,2.6 ,1.9 ,21.8 ,21.6 ,9.40E-04,6.10E-04,1.46E-03,5.10E-04,""
2015/10/5 11:00,26.4 ,26.0 ,26.3 ,26.3 ,26.2 ,26.2 ,2.6 ,1.9 ,21.8 ,21.6 ,8.60E-04,5.80E-04,1.19E-03,5.10E-04,""
2015/10/5 12:00,26.4 ,26.0 ,26.3 ,26.3 ,26.2 ,26.2 ,2.6 ,1.9 ,21.8 ,21.6 ,1.19E-03,6.00E-04,1.36E-03,5.10E-04,""
2015/10/5 13:00,26.4 ,26.0 ,26.3 ,26.3 ,26.2 ,26.2 ,2.6 ,1.9 ,21.8 ,21.7 ,8.90E-04,5.80E-04,1.37E-03,4.80E-04,""
2015/10/5 14:00,26.4 ,26.0 ,26.3 ,26.3 ,26.2 ,26.2 ,2.6 ,1.9 ,21.8 ,21.6 ,1.26E-03,5.90E-04,1.67E-03,5.10E-04,""
2015/10/5 15:00,26.4 ,26.0 ,26.3 ,26.3 ,26.2 ,26.2 ,2.6 ,1.9 ,21.8 ,21.7 ,9.50E-04,5.50E-04,1.81E-03,5.10E-04,""
2015/10/5 16:00,26.4 ,26.0 ,26.3 ,26.3 ,26.2 ,26.2 ,2.6 ,1.9 ,21.8 ,21.6 ,ND,6.40E-04,1.27E-03,5.10E-04,""
2015/10/5 17:00,26.4 ,25.9 ,26.3 ,26.3 ,26.2 ,26.2 ,2.6 ,1.9 ,21.8 ,21.6 ,1.14E-03,6.00E-04,1.09E-03,5.30E-04,""
2015/10/5 18:00,26.4 ,25.9 ,26.3 ,26.3 ,26.2 ,26.2 ,2.6 ,1.9 ,21.8 ,21.6 ,1.04E-03,6.20E-04,1.34E-03,5.00E-04,""
2015/10/5 19:00,26.4 ,26.0 ,26.3 ,26.3 ,26.2 ,26.2 ,2.6 ,1.9 ,21.8 ,21.6 ,1.00E-03,5.80E-04,1.57E-03,5.00E-04,""
2015/10/5 20:00,26.4 ,26.0 ,26.3 ,26.3 ,26.3 ,26.3 ,2.6 ,1.9 ,21.8 ,21.6 ,9.40E-04,6.00E-04,1.23E-03,5.10E-04,""
2015/10/5 21:00,26.4 ,26.0 ,26.3 ,26.3 ,26.3 ,26.2 ,2.6 ,1.9 ,21.7 ,21.6 ,9.10E-04,6.10E-04,6.40E-04,5.40E-04,""
2015/10/5 22:00,26.4 ,26.0 ,26.3 ,26.3 ,26.2 ,26.2 ,2.6 ,1.9 ,21.7 ,21.5 ,8.50E-04,6.10E-04,1.23E-03,5.10E-04,""
2015/10/5 23:00,26.4 ,25.9 ,26.3 ,26.3 ,26.2 ,26.2 ,2.6 ,1.9 ,21.6 ,21.5 ,1.21E-03,6.10E-04,1.29E-03,5.10E-04,""
2015/10/6 0:00,26.4 ,25.9 ,26.3 ,26.2 ,26.2 ,26.2 ,2.6 ,1.9 ,21.7 ,21.5 ,1.37E-03,6.00E-04,1.42E-03,5.20E-04,""
2015/10/6 1:00,26.4 ,25.9 ,26.3 ,26.2 ,26.2 ,26.2 ,2.6 ,1.9 ,21.6 ,21.5 ,1.08E-03,6.10E-04,1.34E-03,5.50E-04,""
2015/10/6 2:00,26.4 ,25.9 ,26.3 ,26.3 ,26.2 ,26.2 ,2.6 ,1.9 ,21.6 ,21.4 ,1.08E-03,6.30E-04,9.80E-04,5.40E-04,""
2015/10/6 3:00,26.3 ,25.9 ,26.2 ,26.2 ,26.2 ,26.2 ,2.6 ,1.9 ,21.6 ,21.4 ,8.70E-04,5.60E-04,1.68E-03,5.00E-04,""
2015/10/6 4:00,26.3 ,25.9 ,26.2 ,26.2 ,26.2 ,26.2 ,2.6 ,1.9 ,21.6 ,21.4 ,1.42E-03,5.70E-04,1.52E-03,5.00E-04,""
2015/10/6 5:00,26.3 ,25.9 ,26.2 ,26.2 ,26.1 ,26.2 ,2.6 ,1.9 ,21.5 ,21.4 ,1.06E-03,6.00E-04,1.25E-03,5.10E-04,""
2015/10/6 6:00,26.3 ,25.9 ,26.2 ,26.2 ,26.2 ,26.2 ,2.6 ,1.9 ,21.6 ,21.4 ,1.43E-03,5.30E-04,1.31E-03,5.00E-04,""
2015/10/6 7:00,26.3 ,25.9 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.5 ,21.3 ,1.14E-03,6.00E-04,1.21E-03,5.30E-04,""
2015/10/6 8:00,26.3 ,25.9 ,26.2 ,26.2 ,26.2 ,26.2 ,2.6 ,1.9 ,21.5 ,21.3 ,1.22E-03,5.90E-04,1.28E-03,5.00E-04,""
2015/10/6 9:00,26.3 ,25.9 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.5 ,21.4 ,1.03E-03,6.00E-04,1.12E-03,5.10E-04,""
2015/10/6 10:00,26.3 ,25.9 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.5 ,21.3 ,6.90E-04,6.10E-04,1.36E-03,5.00E-04,""
2015/10/6 11:00,26.3 ,25.9 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.5 ,21.3 ,1.25E-03,5.90E-04,1.21E-03,5.10E-04,""
2015/10/6 12:00,26.3 ,25.9 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.5 ,21.3 ,8.10E-04,6.10E-04,1.38E-03,5.20E-04,""
2015/10/6 13:00,26.3 ,25.9 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.6 ,21.3 ,9.10E-04,6.20E-04,8.30E-04,5.20E-04,""
2015/10/6 14:00,26.3 ,25.9 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.5 ,21.3 ,1.07E-03,5.80E-04,1.43E-03,5.10E-04,""
2015/10/6 15:00,26.3 ,25.9 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.5 ,21.3 ,ND,6.20E-04,9.80E-04,5.10E-04,""
2015/10/6 16:00,26.3 ,25.9 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.6 ,21.3 ,8.00E-04,6.00E-04,1.15E-03,5.00E-04,""
2015/10/6 17:00,26.3 ,25.9 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.5 ,21.3 ,9.90E-04,6.00E-04,1.16E-03,5.10E-04,""
2015/10/6 18:00,26.3 ,25.8 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.5 ,21.3 ,8.10E-04,5.70E-04,1.49E-03,5.10E-04,""
2015/10/6 19:00,26.3 ,25.9 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.5 ,21.4 ,6.70E-04,6.00E-04,1.58E-03,4.90E-04,""
2015/10/6 20:00,26.3 ,25.9 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.5 ,21.3 ,1.31E-03,5.80E-04,1.23E-03,5.10E-04,""
2015/10/6 21:00,26.3 ,25.9 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.5 ,21.3 ,1.07E-03,6.00E-04,9.90E-04,5.30E-04,""
2015/10/6 22:00,26.3 ,25.8 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.5 ,21.3 ,8.70E-04,6.10E-04,1.32E-03,5.00E-04,""
2015/10/6 23:00,26.3 ,25.8 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.5 ,21.3 ,8.80E-04,6.30E-04,1.19E-03,5.10E-04,""
2015/10/7 0:00,26.3 ,25.8 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.5 ,21.3 ,1.14E-03,6.00E-04,1.19E-03,5.10E-04,""
2015/10/7 1:00,26.3 ,25.8 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.5 ,21.3 ,1.01E-03,6.20E-04,1.15E-03,5.40E-04,""
2015/10/7 2:00,26.3 ,25.8 ,26.1 ,26.1 ,26.1 ,26.1 ,2.6 ,1.9 ,21.4 ,21.3 ,8.60E-04,6.10E-04,1.10E-03,5.20E-04,""
2015/10/7 3:00,26.3 ,25.8 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.4 ,21.2 ,6.90E-04,6.20E-04,1.23E-03,5.10E-04,""
2015/10/7 4:00,26.3 ,25.9 ,26.2 ,26.2 ,26.1 ,26.1 ,2.6 ,1.9 ,21.3 ,21.2 ,1.02E-03,6.20E-04,1.20E-03,5.10E-04,""
2015/10/7 5:00,26.3 ,25.8 ,26.1 ,26.1 ,26.1 ,26.1 ,2.6 ,1.9 ,21.3 ,21.1 ,1.09E-03,5.70E-04,1.15E-03,5.00E-04,""
2015/10/7 6:00,26.2 ,25.8 ,26.1 ,26.1 ,26.1 ,26.1 ,2.6 ,1.9 ,21.3 ,21.1 ,8.50E-04,6.00E-04,1.14E-03,5.20E-04,""
2015/10/7 7:00,26.3 ,25.8 ,26.1 ,26.1 ,26.1 ,26.1 ,2.6 ,1.9 ,21.3 ,21.1 ,9.70E-04,6.00E-04,1.39E-03,5.00E-04,""
2015/10/7 8:00,26.2 ,25.8 ,26.1 ,26.1 ,26.0 ,26.1 ,2.6 ,1.9 ,21.3 ,21.1 ,1.05E-03,6.10E-04,1.34E-03,4.90E-04,""
2015/10/7 9:00,26.2 ,25.8 ,26.1 ,26.1 ,26.0 ,26.1 ,2.6 ,1.9 ,21.3 ,21.1 ,1.18E-03,5.80E-04,1.52E-03,4.80E-04,""
2015/10/7 10:00,26.2 ,25.8 ,26.1 ,26.1 ,26.0 ,26.0 ,2.6 ,1.9 ,21.3 ,21.1 ,9.90E-04,6.20E-04,1.39E-03,5.20E-04,""
2015/10/7 11:00,26.2 ,25.8 ,26.1 ,26.1 ,26.0 ,26.0 ,2.6 ,1.9 ,21.2 ,21.1 ,1.28E-03,6.00E-04,1.12E-03,5.10E-04,""
2015/10/7 12:00,26.2 ,25.8 ,26.1 ,26.1 ,26.0 ,26.0 ,2.6 ,1.9 ,21.3 ,21.0 ,1.00E-03,5.50E-04,1.27E-03,5.10E-04,""
2015/10/7 13:00,26.2 ,25.8 ,26.1 ,26.1 ,26.0 ,26.0 ,2.6 ,1.9 ,21.2 ,21.0 ,1.28E-03,5.60E-04,1.30E-03,4.90E-04,""
2015/10/7 14:00,26.2 ,25.8 ,26.1 ,26.1 ,26.0 ,26.0 ,2.6 ,1.9 ,21.1 ,21.1 ,1.07E-03,5.90E-04,1.49E-03,4.90E-04,""
2015/10/7 15:00,26.2 ,25.7 ,26.1 ,26.1 ,26.0 ,26.0 ,2.6 ,1.9 ,21.1 ,21.0 ,9.50E-04,5.50E-04,1.74E-03,4.90E-04,""
2015/10/7 16:00,26.2 ,25.7 ,26.1 ,26.1 ,26.0 ,26.0 ,2.6 ,1.9 ,21.1 ,21.0 ,ND,5.80E-04,1.02E-03,5.10E-04,""
2015/10/7 17:00,26.1 ,25.7 ,26.0 ,26.0 ,26.0 ,26.0 ,2.6 ,1.9 ,21.2 ,21.0 ,ND,6.20E-04,1.41E-03,5.10E-04,""
2015/10/7 18:00,26.1 ,25.7 ,26.0 ,26.0 ,26.0 ,26.0 ,2.6 ,1.9 ,21.1 ,21.0 ,6.60E-04,6.30E-04,1.32E-03,5.10E-04,""
2015/10/7 19:00,26.1 ,25.7 ,26.0 ,26.0 ,26.0 ,26.0 ,2.6 ,1.9 ,21.1 ,21.0 ,1.13E-03,6.10E-04,1.09E-03,5.20E-04,""
2015/10/7 20:00,26.2 ,25.8 ,26.1 ,26.1 ,26.0 ,26.0 ,2.6 ,1.9 ,21.0 ,20.9 ,1.12E-03,6.00E-04,1.07E-03,4.50E-04,""
2015/10/7 21:00,26.2 ,25.7 ,26.1 ,26.1 ,26.0 ,26.0 ,2.6 ,1.9 ,21.1 ,20.9 ,1.44E-03,5.80E-04,1.59E-03,5.00E-04,""
2015/10/7 22:00,26.1 ,25.7 ,26.0 ,26.0 ,26.0 ,26.0 ,2.6 ,1.9 ,21.1 ,20.9 ,7.70E-04,6.20E-04,1.35E-03,5.10E-04,""
2015/10/7 23:00,26.1 ,25.7 ,26.0 ,26.0 ,26.0 ,26.0 ,2.6 ,1.9 ,21.1 ,20.9 ,8.00E-04,6.10E-04,1.30E-03,5.20E-04,""
2015/10/8 0:00,26.1 ,25.7 ,26.0 ,26.0 ,26.0 ,26.0 ,2.6 ,1.9 ,21.0 ,20.8 ,1.30E-03,5.80E-04,1.03E-03,5.20E-04,""
2015/10/8 1:00,26.1 ,25.7 ,26.0 ,26.0 ,25.9 ,25.9 ,2.6 ,1.9 ,21.0 ,20.8 ,7.90E-04,6.10E-04,1.29E-03,5.10E-04,""
2015/10/8 2:00,26.1 ,25.7 ,26.0 ,26.0 ,25.9 ,26.0 ,2.6 ,1.9 ,21.0 ,20.8 ,9.80E-04,6.10E-04,1.32E-03,5.10E-04,""
2015/10/8 3:00,26.1 ,25.7 ,26.0 ,26.0 ,26.0 ,26.0 ,2.6 ,1.9 ,20.9 ,20.7 ,9.70E-04,6.00E-04,1.48E-03,5.00E-04,""
2015/10/8 4:00,26.1 ,25.7 ,26.0 ,26.0 ,25.9 ,26.0 ,2.6 ,1.9 ,21.0 ,20.8 ,1.31E-03,6.10E-04,1.34E-03,5.40E-04,""
2015/10/8 5:00,26.1 ,25.7 ,26.0 ,26.0 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.6 ,9.30E-04,6.00E-04,1.14E-03,5.20E-04,""
2015/10/8 6:00,26.1 ,25.7 ,26.0 ,26.0 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.7 ,8.40E-04,6.10E-04,1.30E-03,4.90E-04,""
2015/10/8 7:00,26.1 ,25.7 ,26.0 ,26.0 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.6 ,8.80E-04,6.10E-04,1.65E-03,5.00E-04,""
2015/10/8 8:00,26.1 ,25.7 ,26.0 ,26.0 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.6 ,8.10E-04,6.20E-04,1.30E-03,5.10E-04,""
2015/10/8 9:00,26.1 ,25.6 ,26.0 ,26.0 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.6 ,1.08E-03,6.10E-04,1.48E-03,5.00E-04,""
2015/10/8 10:00,26.1 ,25.6 ,26.0 ,25.9 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.6 ,1.01E-03,6.10E-04,1.14E-03,5.20E-04,""
2015/10/8 11:00,26.0 ,25.6 ,25.9 ,25.9 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.7 ,1.15E-03,6.10E-04,1.24E-03,5.10E-04,""
2015/10/8 12:00,26.1 ,25.6 ,26.0 ,26.0 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.7 ,9.40E-04,6.00E-04,1.14E-03,5.20E-04,""
2015/10/8 13:00,26.1 ,25.7 ,26.0 ,26.0 ,25.9 ,25.9 ,2.5 ,1.9 ,20.9 ,20.7 ,7.40E-04,5.90E-04,1.34E-03,4.90E-04,""
2015/10/8 14:00,26.1 ,25.6 ,26.0 ,26.0 ,25.9 ,25.9 ,2.6 ,1.9 ,20.9 ,20.7 ,ND,6.30E-04,1.09E-03,5.00E-04,""
2015/10/8 15:00,26.1 ,25.6 ,26.0 ,25.9 ,25.9 ,25.9 ,2.6 ,1.9 ,20.9 ,20.7 ,7.30E-04,5.70E-04,1.22E-03,5.10E-04,""
2015/10/8 16:00,26.1 ,25.7 ,26.0 ,26.0 ,25.9 ,25.9 ,2.6 ,1.9 ,20.9 ,20.7 ,1.17E-03,5.90E-04,1.38E-03,5.00E-04,""
2015/10/8 17:00,26.1 ,25.6 ,26.0 ,26.0 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.7 ,6.90E-04,6.00E-04,1.36E-03,5.10E-04,""
2015/10/8 18:00,26.1 ,25.7 ,26.0 ,26.0 ,25.9 ,25.9 ,2.6 ,1.9 ,20.9 ,20.8 ,9.60E-04,6.20E-04,1.19E-03,5.10E-04,""
2015/10/8 19:00,26.0 ,25.6 ,25.9 ,25.9 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.7 ,1.32E-03,6.10E-04,1.61E-03,4.90E-04,""
2015/10/8 20:00,26.1 ,25.7 ,26.0 ,26.0 ,25.9 ,25.9 ,2.6 ,1.9 ,20.9 ,20.7 ,9.70E-04,6.10E-04,1.18E-03,4.90E-04,""
2015/10/8 21:00,26.1 ,25.7 ,26.0 ,26.0 ,25.9 ,25.9 ,2.5 ,1.9 ,20.8 ,20.6 ,9.00E-04,6.20E-04,1.08E-03,5.40E-04,""
2015/10/8 22:00,26.1 ,25.7 ,26.0 ,26.0 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.7 ,1.09E-03,6.30E-04,1.17E-03,5.00E-04,""
2015/10/8 23:00,26.1 ,25.7 ,26.0 ,26.0 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.6 ,7.90E-04,6.30E-04,1.24E-03,5.00E-04,""
2015/10/9 0:00,26.1 ,25.7 ,26.0 ,26.0 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.6 ,ND,6.20E-04,1.11E-03,5.30E-04,""
2015/10/9 1:00,26.1 ,25.7 ,26.0 ,26.0 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.6 ,1.07E-03,5.50E-04,9.20E-04,5.20E-04,""
2015/10/9 2:00,26.1 ,25.6 ,26.0 ,25.9 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.6 ,7.20E-04,6.30E-04,1.25E-03,5.20E-04,""
2015/10/9 3:00,26.1 ,25.7 ,26.0 ,26.0 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.6 ,8.10E-04,6.20E-04,1.22E-03,5.30E-04,""
2015/10/9 4:00,26.1 ,25.6 ,25.9 ,25.9 ,25.9 ,25.9 ,2.6 ,1.9 ,20.7 ,20.5 ,1.11E-03,6.10E-04,1.25E-03,5.10E-04,""
2015/10/9 5:00,26.1 ,25.6 ,25.9 ,25.9 ,25.9 ,25.9 ,2.5 ,1.9 ,20.8 ,20.5 ,7.50E-04,6.20E-04,1.03E-03,5.10E-04,""
2015/10/9 6:00,26.1 ,25.7 ,25.9 ,25.9 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.5 ,1.09E-03,6.00E-04,1.39E-03,5.20E-04,""
2015/10/9 7:00,26.0 ,25.6 ,25.9 ,25.9 ,25.9 ,25.9 ,2.6 ,1.9 ,20.6 ,20.5 ,1.02E-03,5.90E-04,1.53E-03,5.10E-04,""
2015/10/9 8:00,26.1 ,25.6 ,25.9 ,25.9 ,25.9 ,25.9 ,2.6 ,1.9 ,20.7 ,20.5 ,9.30E-04,6.10E-04,1.01E-03,5.20E-04,""
2015/10/9 9:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.9 ,2.5 ,1.9 ,20.7 ,20.6 ,8.10E-04,6.10E-04,1.23E-03,5.30E-04,""
2015/10/9 10:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.6 ,1.9 ,20.8 ,20.5 ,1.03E-03,6.10E-04,1.51E-03,5.20E-04,""
2015/10/9 11:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,7.60E-04,6.20E-04,1.56E-03,5.10E-04,""
2015/10/9 12:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,ND,5.70E-04,1.37E-03,5.20E-04,""
2015/10/9 13:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.6 ,1.9 ,20.8 ,20.6 ,1.07E-03,6.00E-04,1.44E-03,4.80E-04,""
2015/10/9 14:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.6 ,1.9 ,20.8 ,20.6 ,1.05E-03,6.20E-04,1.35E-03,5.00E-04,""
2015/10/9 15:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,9.40E-04,5.70E-04,1.07E-03,5.00E-04,""
2015/10/9 16:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.9 ,2.6 ,1.9 ,20.8 ,20.6 ,ND,6.30E-04,1.29E-03,5.20E-04,""
2015/10/9 17:00,26.1 ,25.7 ,25.9 ,25.9 ,25.9 ,25.9 ,2.5 ,1.9 ,20.8 ,20.7 ,1.28E-03,5.60E-04,1.32E-03,5.00E-04,""
2015/10/9 18:00,26.1 ,25.7 ,25.9 ,25.9 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.6 ,8.60E-04,6.40E-04,9.90E-04,5.20E-04,""
2015/10/9 19:00,26.0 ,25.6 ,25.9 ,25.9 ,25.9 ,25.9 ,2.5 ,1.9 ,20.8 ,20.7 ,1.50E-03,6.00E-04,1.51E-03,4.80E-04,""
2015/10/9 20:00,26.1 ,25.7 ,25.9 ,25.9 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.7 ,6.30E-04,5.70E-04,1.31E-03,5.00E-04,""
2015/10/9 21:00,26.0 ,25.6 ,25.9 ,25.9 ,25.9 ,25.9 ,2.5 ,1.9 ,20.8 ,20.6 ,1.21E-03,5.50E-04,1.22E-03,5.20E-04,""
2015/10/9 22:00,26.1 ,25.7 ,25.9 ,25.9 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.7 ,1.14E-03,6.20E-04,1.23E-03,5.10E-04,""
2015/10/9 23:00,26.1 ,25.7 ,25.9 ,25.9 ,25.9 ,25.9 ,2.6 ,1.9 ,20.8 ,20.6 ,7.80E-04,5.60E-04,1.39E-03,5.00E-04,""
2015/10/10 0:00,26.1 ,25.7 ,25.9 ,25.9 ,25.9 ,25.9 ,2.5 ,1.9 ,20.8 ,20.6 ,1.12E-03,5.50E-04,1.43E-03,5.10E-04,""
2015/10/10 1:00,26.1 ,25.7 ,25.9 ,25.9 ,25.9 ,25.9 ,2.5 ,1.9 ,20.8 ,20.6 ,1.49E-03,5.30E-04,1.34E-03,5.10E-04,""
2015/10/10 2:00,26.1 ,25.7 ,25.9 ,25.9 ,25.9 ,25.9 ,2.5 ,1.9 ,20.8 ,20.6 ,1.21E-03,6.00E-04,1.12E-03,5.10E-04,""
2015/10/10 3:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.9 ,2.6 ,1.9 ,20.8 ,20.6 ,8.20E-04,5.50E-04,1.46E-03,5.00E-04,""
2015/10/10 4:00,26.0 ,25.6 ,25.9 ,25.9 ,25.9 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,7.50E-04,6.20E-04,1.37E-03,5.00E-04,""
2015/10/10 5:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,1.08E-03,6.00E-04,1.43E-03,5.30E-04,""
2015/10/10 6:00,26.0 ,25.6 ,25.9 ,25.9 ,25.9 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,1.22E-03,6.20E-04,1.28E-03,5.10E-04,""
2015/10/10 7:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.6 ,1.9 ,20.8 ,20.5 ,7.20E-04,6.00E-04,1.24E-03,4.90E-04,""
2015/10/10 8:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.7 ,20.6 ,8.50E-04,6.20E-04,1.30E-03,5.00E-04,""
2015/10/10 9:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.7 ,20.6 ,1.24E-03,6.00E-04,1.56E-03,5.00E-04,""
2015/10/10 10:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.5 ,1.16E-03,6.10E-04,1.06E-03,5.30E-04,""
2015/10/10 11:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,9.10E-04,6.20E-04,1.49E-03,5.10E-04,""
2015/10/10 12:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,ND,6.20E-04,1.34E-03,5.10E-04,""
2015/10/10 13:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.9 ,20.6 ,7.30E-04,5.90E-04,1.16E-03,5.20E-04,""
2015/10/10 14:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.7 ,7.00E-04,6.30E-04,1.52E-03,5.10E-04,""
2015/10/10 15:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,8.70E-04,5.80E-04,1.26E-03,4.90E-04,""
2015/10/10 16:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.7 ,1.16E-03,5.90E-04,1.51E-03,5.10E-04,""
2015/10/10 17:00,26.1 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.9 ,20.7 ,8.50E-04,5.60E-04,1.15E-03,5.20E-04,""
2015/10/10 18:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.6 ,1.9 ,20.8 ,20.7 ,1.21E-03,6.10E-04,1.50E-03,5.00E-04,""
2015/10/10 19:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.9 ,20.7 ,1.23E-03,5.90E-04,1.29E-03,5.30E-04,""
2015/10/10 20:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.6 ,1.9 ,20.9 ,20.8 ,1.07E-03,6.00E-04,1.37E-03,5.10E-04,""
2015/10/10 21:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.6 ,1.9 ,20.9 ,20.7 ,1.11E-03,5.50E-04,1.16E-03,5.10E-04,""
2015/10/10 22:00,26.1 ,25.6 ,25.9 ,25.9 ,25.9 ,25.8 ,2.5 ,1.9 ,20.9 ,20.8 ,1.16E-03,6.10E-04,1.06E-03,5.00E-04,""
2015/10/10 23:00,26.1 ,25.6 ,25.9 ,25.9 ,25.8 ,25.9 ,2.5 ,1.9 ,20.8 ,20.6 ,8.30E-04,6.30E-04,1.00E-03,5.40E-04,""
2015/10/11 0:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.9 ,20.7 ,9.70E-04,6.30E-04,1.41E-03,5.10E-04,""
2015/10/11 1:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.6 ,1.9 ,20.8 ,20.7 ,1.00E-03,5.60E-04,1.08E-03,5.10E-04,""
2015/10/11 2:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.9 ,20.7 ,1.23E-03,6.00E-04,1.12E-03,5.20E-04,""
2015/10/11 3:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.6 ,1.9 ,20.8 ,20.7 ,8.60E-04,6.10E-04,1.34E-03,5.10E-04,""
2015/10/11 4:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.7 ,8.10E-04,5.70E-04,1.02E-03,5.20E-04,""
2015/10/11 5:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.9 ,20.6 ,1.05E-03,5.90E-04,1.44E-03,4.90E-04,""
2015/10/11 6:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.6 ,1.9 ,20.8 ,20.6 ,9.30E-04,6.20E-04,1.19E-03,5.20E-04,""
2015/10/11 7:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.7 ,9.70E-04,6.20E-04,1.55E-03,4.80E-04,""
2015/10/11 8:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.7 ,6.40E-04,6.30E-04,1.38E-03,4.90E-04,""
2015/10/11 9:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,8.70E-04,6.00E-04,1.17E-03,5.30E-04,""
2015/10/11 10:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,7.50E-04,5.60E-04,1.29E-03,5.20E-04,""
2015/10/11 11:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,1.14E-03,6.10E-04,1.11E-03,5.20E-04,""
2015/10/11 12:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,7.70E-04,5.90E-04,1.02E-03,5.10E-04,""
2015/10/11 13:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,1.33E-03,5.60E-04,1.18E-03,5.30E-04,""
2015/10/11 14:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.7 ,1.00E-03,6.10E-04,1.31E-03,5.20E-04,""
2015/10/11 15:00,26.0 ,25.7 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.7 ,1.08E-03,6.10E-04,1.26E-03,5.10E-04,""
2015/10/11 16:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.7 ,1.29E-03,5.50E-04,1.45E-03,5.20E-04,""
2015/10/11 17:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,8.20E-04,6.10E-04,1.49E-03,5.50E-04,""
2015/10/11 18:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.6 ,1.9 ,20.8 ,20.6 ,1.44E-03,5.90E-04,1.18E-03,5.10E-04,""
2015/10/11 19:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.7 ,1.01E-03,6.00E-04,1.29E-03,4.90E-04,""
2015/10/11 20:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.7 ,1.24E-03,5.90E-04,1.34E-03,5.10E-04,""
2015/10/11 21:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.6 ,1.9 ,20.8 ,20.8 ,7.50E-04,6.10E-04,1.16E-03,5.30E-04,""
2015/10/11 22:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,8.70E-04,5.80E-04,1.38E-03,5.10E-04,""
2015/10/11 23:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,7.90E-04,5.80E-04,1.40E-03,5.00E-04,""
2015/10/12 0:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.7 ,ND,6.30E-04,1.43E-03,5.00E-04,""
2015/10/12 1:00,26.0 ,25.6 ,25.9 ,25.9 ,25.8 ,25.8 ,2.6 ,1.9 ,20.8 ,20.6 ,6.60E-04,6.20E-04,1.31E-03,4.90E-04,""
2015/10/12 2:00,25.9 ,25.5 ,25.8 ,25.8 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,ND,6.30E-04,1.28E-03,5.10E-04,""
2015/10/12 3:00,25.9 ,25.5 ,25.8 ,25.8 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,7.30E-04,6.20E-04,1.57E-03,5.00E-04,""
2015/10/12 4:00,25.9 ,25.5 ,25.8 ,25.8 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,7.50E-04,6.00E-04,1.75E-03,4.90E-04,""
2015/10/12 5:00,25.9 ,25.5 ,25.8 ,25.8 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,1.03E-03,6.20E-04,1.41E-03,5.00E-04,""
2015/10/12 6:00,25.9 ,25.5 ,25.8 ,25.8 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,1.11E-03,6.10E-04,1.33E-03,5.00E-04,""
2015/10/12 7:00,26.0 ,25.6 ,25.8 ,25.8 ,25.8 ,25.8 ,2.6 ,1.9 ,20.8 ,20.6 ,9.70E-04,5.90E-04,1.16E-03,5.00E-04,""
2015/10/12 8:00,25.9 ,25.5 ,25.8 ,25.8 ,25.8 ,25.7 ,2.6 ,1.9 ,20.8 ,20.6 ,9.00E-04,6.20E-04,1.38E-03,4.90E-04,""
2015/10/12 9:00,25.9 ,25.5 ,25.8 ,25.8 ,25.8 ,25.8 ,2.5 ,1.9 ,20.8 ,20.6 ,8.10E-04,6.10E-04,1.32E-03,5.00E-04,""
2015/10/12 10:00,25.9 ,25.5 ,25.8 ,25.8 ,25.7 ,25.7 ,2.5 ,1.9 ,20.7 ,20.6 ,9.30E-04,6.10E-04,8.00E-04,5.30E-04,""
2015/10/12 11:00,25.9 ,25.5 ,25.8 ,25.8 ,25.7 ,25.7 ,2.5 ,1.9 ,20.8 ,20.6 ,1.07E-03,6.10E-04,1.10E-03,5.20E-04,""
2015/10/12 12:00,25.9 ,25.5 ,25.8 ,25.8 ,25.7 ,25.7 ,2.5 ,1.9 ,20.8 ,20.6 ,1.14E-03,5.90E-04,1.20E-03,5.20E-04,""
2015/10/12 13:00,25.9 ,25.5 ,25.8 ,25.8 ,25.7 ,25.7 ,2.5 ,1.9 ,20.8 ,20.7 ,7.70E-04,6.10E-04,1.30E-03,5.00E-04,""
2015/10/12 14:00,25.9 ,25.5 ,25.8 ,25.8 ,25.7 ,25.7 ,2.5 ,1.9 ,20.8 ,20.6 ,1.13E-03,6.10E-04,1.38E-03,5.10E-04,""
2015/10/12 15:00,25.9 ,25.6 ,25.8 ,25.8 ,25.7 ,25.7 ,2.5 ,1.9 ,20.8 ,20.7 ,9.60E-04,6.30E-04,1.47E-03,5.00E-04,""
2015/10/12 16:00,25.9 ,25.5 ,25.8 ,25.8 ,25.7 ,25.7 ,2.5 ,1.9 ,20.8 ,20.6 ,1.15E-03,6.10E-04,1.39E-03,5.00E-04,""
2015/10/12 17:00,25.9 ,25.5 ,25.8 ,25.8 ,25.7 ,25.7 ,2.5 ,1.9 ,20.8 ,20.7 ,9.10E-04,6.00E-04,1.28E-03,5.20E-04,""
2015/10/12 18:00,25.9 ,25.5 ,25.8 ,25.8 ,25.7 ,25.7 ,2.5 ,1.9 ,20.8 ,20.6 ,8.00E-04,6.10E-04,1.17E-03,5.10E-04,""
2015/10/12 19:00,25.9 ,25.5 ,25.8 ,25.8 ,25.7 ,25.7 ,2.5 ,1.9 ,20.8 ,20.6 ,1.03E-03,6.00E-04,1.34E-03,4.90E-04,""
2015/10/12 20:00,25.9 ,25.5 ,25.8 ,25.8 ,25.8 ,25.7 ,2.5 ,1.9 ,20.8 ,20.6 ,1.17E-03,5.50E-04,1.57E-03,4.90E-04,""
2015/10/12 21:00,25.9 ,25.5 ,25.8 ,25.8 ,25.7 ,25.7 ,2.5 ,1.9 ,20.8 ,20.6 ,1.25E-03,6.00E-04,1.29E-03,5.00E-04,""
2015/10/12 22:00,25.9 ,25.5 ,25.8 ,25.8 ,25.7 ,25.7 ,2.5 ,1.9 ,20.8 ,20.6 ,1.10E-03,6.20E-04,1.56E-03,5.00E-04,""
2015/10/12 23:00,25.9 ,25.5 ,25.8 ,25.8 ,25.7 ,25.7 ,2.5 ,1.9 ,20.8 ,20.6 ,8.50E-04,6.20E-04,1.40E-03,5.20E-04,""
2015/10/13 0:00,25.9 ,25.5 ,25.8 ,25.8 ,25.7 ,25.7 ,2.5 ,1.9 ,20.8 ,20.6 ,1.01E-03,6.20E-04,1.12E-03,5.30E-04,""
2015/10/13 1:00,25.9 ,25.5 ,25.8 ,25.8 ,25.7 ,25.7 ,2.5 ,1.9 ,20.7 ,20.6 ,1.15E-03,5.90E-04,1.20E-03,5.30E-04,""
2015/10/13 2:00,25.9 ,25.5 ,25.8 ,25.8 ,25.7 ,25.7 ,2.5 ,1.9 ,20.7 ,20.6 ,9.40E-04,5.60E-04,1.59E-03,5.10E-04,""
2015/10/13 3:00,25.9 ,25.5 ,25.8 ,25.8 ,25.7 ,25.7 ,2.5 ,1.9 ,20.7 ,20.6 ,1.06E-03,6.30E-04,1.51E-03,5.00E-04,""
2015/10/13 4:00,25.8 ,25.4 ,25.7 ,25.7 ,25.7 ,25.7 ,2.5 ,1.9 ,20.7 ,20.6 ,8.90E-04,6.30E-04,1.27E-03,5.20E-04,""
2015/10/13 5:00,25.9 ,25.5 ,25.7 ,25.7 ,25.7 ,25.7 ,2.5 ,1.9 ,20.8 ,20.5 ,8.80E-04,6.00E-04,1.39E-03,5.10E-04,""
2015/10/13 6:00,25.8 ,25.4 ,25.7 ,25.7 ,25.7 ,25.7 ,2.5 ,1.9 ,20.8 ,20.6 ,1.02E-03,5.90E-04,1.73E-03,5.00E-04,""
2015/10/13 7:00,25.8 ,25.4 ,25.7 ,25.7 ,25.7 ,25.7 ,2.5 ,1.9 ,20.7 ,20.6 ,9.50E-04,5.90E-04,1.40E-03,4.90E-04,""
2015/10/13 8:00,25.8 ,25.4 ,25.7 ,25.7 ,25.7 ,25.7 ,2.5 ,1.9 ,20.7 ,20.5 ,9.50E-04,5.90E-04,1.19E-03,5.00E-04,""
2015/10/13 9:00,25.8 ,25.4 ,25.7 ,25.7 ,25.7 ,25.7 ,2.5 ,1.9 ,20.8 ,20.6 ,6.90E-04,5.90E-04,1.28E-03,5.10E-04,""
