,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2015/11/18 5:00,22.9 ,22.6 ,22.8 ,22.8 ,22.8 ,22.7 ,2.4 ,1.9 ,17.3 ,17.1 ,8.80E-04,6.50E-04,1.21E-03,5.20E-04,""
2015/11/18 6:00,22.9 ,22.5 ,22.8 ,22.8 ,22.7 ,22.7 ,2.4 ,1.9 ,17.3 ,17.1 ,1.14E-03,6.40E-04,1.24E-03,5.10E-04,""
2015/11/18 7:00,22.9 ,22.6 ,22.8 ,22.8 ,22.8 ,22.8 ,2.4 ,1.9 ,17.3 ,17.1 ,8.80E-04,6.60E-04,1.03E-03,5.30E-04,""
2015/11/18 8:00,22.9 ,22.6 ,22.8 ,22.8 ,22.8 ,22.8 ,2.4 ,1.9 ,17.3 ,17.1 ,8.90E-04,6.50E-04,9.80E-04,5.20E-04,""
2015/11/18 9:00,22.9 ,22.6 ,22.8 ,22.8 ,22.8 ,22.8 ,2.4 ,1.9 ,17.3 ,17.1 ,9.50E-04,6.20E-04,1.21E-03,5.20E-04,""
2015/11/18 10:00,22.9 ,22.6 ,22.8 ,22.8 ,22.8 ,22.8 ,2.4 ,1.9 ,17.3 ,17.1 ,7.10E-04,6.40E-04,1.05E-03,5.10E-04,""
2015/11/18 11:00,22.9 ,22.5 ,22.8 ,22.8 ,22.7 ,22.7 ,2.4 ,1.9 ,17.3 ,17.1 ,1.09E-03,6.30E-04,1.09E-03,5.30E-04,""
2015/11/18 12:00,22.8 ,22.4 ,22.8 ,22.7 ,22.7 ,22.7 ,2.4 ,1.9 ,17.4 ,17.1 ,9.20E-04,5.80E-04,1.20E-03,5.30E-04,""
2015/11/18 13:00,22.8 ,22.4 ,22.7 ,22.7 ,22.7 ,22.7 ,2.4 ,1.9 ,17.4 ,17.2 ,6.90E-04,6.50E-04,1.02E-03,5.30E-04,""
2015/11/18 14:00,22.8 ,22.4 ,22.7 ,22.7 ,22.7 ,22.7 ,2.4 ,1.9 ,17.3 ,17.2 ,1.09E-03,6.20E-04,1.28E-03,5.20E-04,""
2015/11/18 15:00,22.8 ,22.4 ,22.7 ,22.7 ,22.7 ,22.7 ,2.4 ,1.9 ,17.4 ,17.2 ,ND,6.50E-04,1.63E-03,5.10E-04,""
2015/11/18 16:00,22.9 ,22.5 ,22.8 ,22.8 ,22.7 ,22.7 ,2.4 ,1.9 ,17.4 ,17.2 ,1.21E-03,6.20E-04,1.30E-03,5.20E-04,""
2015/11/18 17:00,22.9 ,22.5 ,22.7 ,22.8 ,22.7 ,22.7 ,2.4 ,1.9 ,17.4 ,17.3 ,6.50E-04,6.30E-04,1.22E-03,5.10E-04,""
2015/11/18 18:00,22.8 ,22.5 ,22.7 ,22.7 ,22.7 ,22.7 ,2.4 ,1.9 ,17.5 ,17.3 ,ND,6.00E-04,1.20E-03,5.20E-04,""
2015/11/18 19:00,22.8 ,22.5 ,22.7 ,22.7 ,22.7 ,22.7 ,2.4 ,1.9 ,17.5 ,17.3 ,9.90E-04,6.20E-04,1.14E-03,5.30E-04,""
2015/11/18 20:00,22.8 ,22.5 ,22.7 ,22.7 ,22.7 ,22.7 ,2.4 ,1.9 ,17.5 ,17.3 ,1.38E-03,5.80E-04,1.30E-03,5.20E-04,""
2015/11/18 21:00,22.8 ,22.4 ,22.7 ,22.7 ,22.7 ,22.7 ,2.4 ,1.9 ,17.4 ,17.3 ,1.18E-03,6.20E-04,1.24E-03,5.30E-04,""
2015/11/18 22:00,22.9 ,22.5 ,22.7 ,22.7 ,22.7 ,22.7 ,2.4 ,1.9 ,17.5 ,17.2 ,9.90E-04,6.20E-04,1.35E-03,5.10E-04,""
2015/11/18 23:00,22.8 ,22.5 ,22.7 ,22.7 ,22.7 ,22.7 ,2.4 ,1.9 ,17.4 ,17.3 ,7.60E-04,6.50E-04,1.07E-03,5.30E-04,""
2015/11/19 0:00,22.8 ,22.4 ,22.7 ,22.7 ,22.7 ,22.7 ,2.4 ,1.9 ,17.5 ,17.2 ,9.10E-04,5.80E-04,1.51E-03,5.20E-04,""
2015/11/19 1:00,22.8 ,22.4 ,22.7 ,22.7 ,22.7 ,22.7 ,2.4 ,1.9 ,17.4 ,17.3 ,9.10E-04,6.20E-04,1.45E-03,5.00E-04,""
2015/11/19 2:00,22.8 ,22.4 ,22.7 ,22.7 ,22.6 ,22.7 ,2.4 ,1.9 ,17.3 ,17.1 ,8.50E-04,6.50E-04,1.01E-03,5.30E-04,""
2015/11/19 3:00,22.8 ,22.4 ,22.7 ,22.7 ,22.6 ,22.7 ,2.4 ,1.9 ,17.3 ,17.1 ,8.30E-04,6.50E-04,1.17E-03,5.20E-04,""
2015/11/19 4:00,22.8 ,22.4 ,22.7 ,22.7 ,22.6 ,22.6 ,2.4 ,1.9 ,17.3 ,17.1 ,9.20E-04,5.60E-04,1.21E-03,5.10E-04,""
2015/11/19 5:00,22.7 ,22.4 ,22.7 ,22.6 ,22.6 ,22.6 ,2.4 ,1.9 ,17.3 ,17.1 ,9.80E-04,6.20E-04,9.70E-04,5.30E-04,""
2015/11/19 6:00,22.7 ,22.3 ,22.6 ,22.6 ,22.6 ,22.6 ,2.4 ,1.9 ,17.3 ,17.1 ,9.80E-04,6.10E-04,1.12E-03,5.20E-04,""
2015/11/19 7:00,22.7 ,22.3 ,22.6 ,22.6 ,22.6 ,22.6 ,2.4 ,1.9 ,17.3 ,17.0 ,1.26E-03,6.10E-04,1.28E-03,5.00E-04,""
2015/11/19 8:00,22.6 ,22.2 ,22.6 ,22.6 ,22.5 ,22.6 ,2.4 ,1.9 ,17.2 ,17.1 ,1.20E-03,6.10E-04,8.00E-04,5.40E-04,""
2015/11/19 9:00,22.6 ,22.2 ,22.6 ,22.5 ,22.5 ,22.5 ,2.4 ,1.9 ,17.3 ,17.0 ,7.80E-04,6.20E-04,1.29E-03,5.20E-04,""
2015/11/19 10:00,22.6 ,22.2 ,22.6 ,22.5 ,22.5 ,22.5 ,2.4 ,1.9 ,17.2 ,17.1 ,1.14E-03,6.20E-04,1.29E-03,5.10E-04,""
2015/11/19 11:00,22.7 ,22.3 ,22.6 ,22.6 ,22.5 ,22.5 ,2.4 ,1.9 ,17.3 ,17.0 ,1.03E-03,6.10E-04,1.17E-03,5.30E-04,""
2015/11/19 12:00,22.6 ,22.2 ,22.6 ,22.5 ,22.5 ,22.5 ,2.4 ,1.9 ,17.3 ,17.0 ,6.90E-04,5.70E-04,1.36E-03,5.00E-04,""
2015/11/19 13:00,22.6 ,22.2 ,22.5 ,22.5 ,22.5 ,22.5 ,2.4 ,1.9 ,17.3 ,17.1 ,1.24E-03,5.50E-04,1.16E-03,5.30E-04,""
2015/11/19 14:00,22.6 ,22.2 ,22.5 ,22.5 ,22.5 ,22.5 ,2.4 ,1.9 ,17.3 ,17.1 ,1.05E-03,5.70E-04,1.15E-03,5.20E-04,""
2015/11/19 15:00,22.6 ,22.2 ,22.5 ,22.5 ,22.5 ,22.5 ,2.4 ,1.9 ,17.2 ,17.1 ,7.60E-04,5.70E-04,1.53E-03,5.10E-04,""
2015/11/19 16:00,22.6 ,22.2 ,22.5 ,22.5 ,22.4 ,22.5 ,2.4 ,1.9 ,17.2 ,17.1 ,ND,6.50E-04,1.40E-03,5.00E-04,""
2015/11/19 17:00,22.5 ,22.1 ,22.5 ,22.4 ,22.4 ,22.4 ,2.4 ,1.9 ,17.2 ,17.0 ,9.60E-04,6.20E-04,1.16E-03,5.10E-04,""
2015/11/19 18:00,22.5 ,22.1 ,22.4 ,22.4 ,22.4 ,22.4 ,2.4 ,1.9 ,17.3 ,17.0 ,1.13E-03,5.90E-04,1.35E-03,5.10E-04,""
2015/11/19 19:00,22.5 ,22.1 ,22.4 ,22.4 ,22.4 ,22.4 ,2.4 ,1.9 ,17.3 ,17.0 ,6.50E-04,6.20E-04,1.19E-03,5.10E-04,""
2015/11/19 20:00,22.5 ,22.1 ,22.4 ,22.4 ,22.4 ,22.4 ,2.4 ,1.9 ,17.2 ,17.0 ,1.11E-03,6.20E-04,1.64E-03,5.00E-04,""
2015/11/19 21:00,22.5 ,22.1 ,22.4 ,22.4 ,22.4 ,22.4 ,2.4 ,1.9 ,17.2 ,17.0 ,1.10E-03,6.10E-04,1.12E-03,5.20E-04,""
2015/11/19 22:00,22.5 ,22.1 ,22.4 ,22.4 ,22.4 ,22.4 ,2.4 ,1.9 ,17.1 ,17.0 ,ND,6.40E-04,1.17E-03,5.20E-04,""
2015/11/19 23:00,22.5 ,22.1 ,22.4 ,22.4 ,22.4 ,22.4 ,2.4 ,1.9 ,17.1 ,17.0 ,1.05E-03,5.70E-04,1.12E-03,5.20E-04,""
2015/11/20 0:00,22.5 ,22.0 ,22.4 ,22.4 ,22.4 ,22.4 ,2.4 ,1.9 ,17.1 ,17.0 ,8.20E-04,6.20E-04,9.60E-04,5.30E-04,""
2015/11/20 1:00,22.5 ,22.0 ,22.4 ,22.4 ,22.4 ,22.4 ,2.4 ,1.9 ,17.2 ,17.0 ,7.20E-04,5.70E-04,1.30E-03,5.30E-04,""
2015/11/20 2:00,22.5 ,22.0 ,22.4 ,22.4 ,22.4 ,22.4 ,2.4 ,1.9 ,17.1 ,16.9 ,7.10E-04,6.30E-04,9.70E-04,5.30E-04,""
2015/11/20 3:00,22.4 ,22.0 ,22.4 ,22.4 ,22.4 ,22.4 ,2.4 ,1.9 ,17.1 ,16.8 ,6.70E-04,5.70E-04,1.26E-03,5.00E-04,""
2015/11/20 4:00,22.4 ,22.0 ,22.4 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,17.1 ,16.9 ,8.80E-04,6.10E-04,1.22E-03,5.20E-04,""
2015/11/20 5:00,22.4 ,22.0 ,22.4 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,17.1 ,16.9 ,1.06E-03,6.00E-04,1.37E-03,5.00E-04,""
2015/11/20 6:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,17.0 ,16.8 ,1.12E-03,6.10E-04,1.22E-03,5.20E-04,""
2015/11/20 7:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,17.1 ,16.8 ,9.20E-04,6.10E-04,1.37E-03,5.10E-04,""
2015/11/20 8:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,17.0 ,16.8 ,1.19E-03,6.10E-04,1.25E-03,5.20E-04,""
2015/11/20 9:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,17.0 ,16.8 ,1.02E-03,6.10E-04,1.06E-03,5.30E-04,""
2015/11/20 10:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,17.1 ,16.9 ,1.20E-03,6.10E-04,9.70E-04,5.20E-04,""
2015/11/20 11:00,22.4 ,22.0 ,22.4 ,22.4 ,22.3 ,22.3 ,2.4 ,1.9 ,17.0 ,16.8 ,8.80E-04,6.20E-04,1.30E-03,5.20E-04,""
2015/11/20 12:00,22.4 ,22.0 ,22.4 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,17.1 ,16.9 ,1.05E-03,6.10E-04,1.10E-03,5.20E-04,""
2015/11/20 13:00,22.4 ,22.0 ,22.4 ,22.4 ,22.3 ,22.3 ,2.4 ,1.9 ,17.1 ,16.8 ,8.40E-04,6.10E-04,1.52E-03,5.50E-04,""
2015/11/20 14:00,22.4 ,22.0 ,22.4 ,22.4 ,22.3 ,22.3 ,2.4 ,1.9 ,17.1 ,16.8 ,1.09E-03,6.00E-04,1.04E-03,5.20E-04,""
2015/11/20 15:00,22.5 ,22.0 ,22.4 ,22.4 ,22.3 ,22.4 ,2.4 ,1.9 ,17.1 ,16.8 ,8.50E-04,6.10E-04,1.07E-03,5.30E-04,""
2015/11/20 16:00,22.5 ,22.0 ,22.4 ,22.4 ,22.3 ,22.3 ,2.4 ,1.9 ,17.1 ,16.8 ,8.50E-04,5.60E-04,1.40E-03,5.10E-04,""
2015/11/20 17:00,22.5 ,22.0 ,22.4 ,22.4 ,22.3 ,22.4 ,2.4 ,1.9 ,17.1 ,16.9 ,1.02E-03,5.70E-04,1.24E-03,5.00E-04,""
2015/11/20 18:00,22.5 ,22.0 ,22.4 ,22.4 ,22.3 ,22.4 ,2.4 ,1.9 ,17.1 ,16.8 ,1.19E-03,5.60E-04,1.45E-03,5.10E-04,""
2015/11/20 19:00,22.4 ,22.0 ,22.4 ,22.4 ,22.3 ,22.3 ,2.4 ,1.9 ,17.0 ,16.8 ,1.16E-03,6.10E-04,1.58E-03,5.00E-04,""
2015/11/20 20:00,22.5 ,22.1 ,22.4 ,22.4 ,22.3 ,22.4 ,2.4 ,1.9 ,17.0 ,16.8 ,9.80E-04,6.20E-04,1.05E-03,5.30E-04,""
2015/11/20 21:00,22.4 ,22.0 ,22.4 ,22.4 ,22.3 ,22.4 ,2.4 ,1.9 ,17.0 ,16.8 ,8.00E-04,6.40E-04,1.21E-03,5.20E-04,""
2015/11/20 22:00,22.4 ,22.0 ,22.4 ,22.4 ,22.3 ,22.3 ,2.4 ,1.9 ,17.0 ,16.8 ,1.11E-03,6.20E-04,1.37E-03,5.10E-04,""
2015/11/20 23:00,22.5 ,22.1 ,22.4 ,22.4 ,22.3 ,22.4 ,2.4 ,1.9 ,17.0 ,16.8 ,8.50E-04,6.30E-04,1.53E-03,5.00E-04,""
2015/11/21 0:00,22.5 ,22.0 ,22.4 ,22.4 ,22.3 ,22.3 ,2.4 ,1.9 ,17.0 ,16.8 ,1.10E-03,6.10E-04,1.13E-03,5.10E-04,""
2015/11/21 1:00,22.4 ,22.0 ,22.4 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,17.0 ,16.8 ,1.29E-03,5.50E-04,1.16E-03,5.50E-04,""
2015/11/21 2:00,22.4 ,22.0 ,22.4 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,17.0 ,16.8 ,1.03E-03,6.10E-04,9.80E-04,5.40E-04,""
2015/11/21 3:00,22.4 ,22.0 ,22.4 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,17.0 ,16.7 ,6.20E-04,6.10E-04,1.18E-03,5.00E-04,""
2015/11/21 4:00,22.4 ,22.0 ,22.4 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,16.9 ,16.8 ,ND,5.70E-04,1.37E-03,5.10E-04,""
2015/11/21 5:00,22.5 ,22.1 ,22.4 ,22.4 ,22.3 ,22.3 ,2.4 ,1.9 ,16.9 ,16.8 ,9.50E-04,5.50E-04,1.34E-03,5.10E-04,""
2015/11/21 6:00,22.4 ,22.0 ,22.4 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,16.9 ,16.8 ,1.37E-03,5.80E-04,1.17E-03,5.10E-04,""
2015/11/21 7:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,17.0 ,16.7 ,8.30E-04,5.80E-04,1.34E-03,5.20E-04,""
2015/11/21 8:00,22.4 ,22.0 ,22.4 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,17.0 ,16.8 ,9.70E-04,5.70E-04,1.24E-03,5.10E-04,""
2015/11/21 9:00,22.4 ,22.0 ,22.4 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,17.0 ,16.7 ,8.30E-04,5.60E-04,1.27E-03,5.00E-04,""
2015/11/21 10:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,17.0 ,16.8 ,8.50E-04,5.70E-04,1.49E-03,5.10E-04,""
2015/11/21 11:00,22.4 ,22.0 ,22.4 ,22.4 ,22.3 ,22.3 ,2.4 ,1.9 ,17.0 ,16.8 ,8.80E-04,6.10E-04,9.90E-04,5.30E-04,""
2015/11/21 12:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,17.0 ,16.8 ,9.90E-04,6.10E-04,9.10E-04,5.20E-04,""
2015/11/21 13:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,17.0 ,16.9 ,8.40E-04,5.90E-04,1.16E-03,5.10E-04,""
2015/11/21 14:00,22.4 ,22.1 ,22.4 ,22.4 ,22.3 ,22.3 ,2.4 ,1.9 ,17.0 ,16.8 ,7.00E-04,6.10E-04,1.33E-03,5.20E-04,""
2015/11/21 15:00,22.4 ,22.0 ,22.4 ,22.4 ,22.3 ,22.3 ,2.4 ,1.9 ,17.0 ,16.8 ,ND,6.40E-04,1.08E-03,5.70E-04,""
2015/11/21 16:00,22.5 ,22.1 ,22.4 ,22.4 ,22.3 ,22.4 ,2.4 ,1.9 ,17.1 ,16.9 ,ND,6.60E-04,1.23E-03,5.40E-04,""
2015/11/21 17:00,22.4 ,22.0 ,22.4 ,22.4 ,22.3 ,22.3 ,2.4 ,1.9 ,17.1 ,16.9 ,8.10E-04,5.80E-04,9.30E-04,5.30E-04,""
2015/11/21 18:00,22.5 ,22.1 ,22.4 ,22.4 ,22.4 ,22.4 ,2.4 ,1.9 ,17.1 ,16.9 ,1.11E-03,5.70E-04,1.56E-03,5.20E-04,""
2015/11/21 19:00,22.5 ,22.1 ,22.4 ,22.4 ,22.4 ,22.4 ,2.2 ,1.9 ,17.1 ,16.9 ,1.02E-03,6.20E-04,1.25E-03,5.00E-04,""
2015/11/21 20:00,22.5 ,22.1 ,22.4 ,22.4 ,22.4 ,22.4 ,2.2 ,1.9 ,17.0 ,16.9 ,9.60E-04,6.20E-04,1.15E-03,4.30E-04,""
2015/11/21 21:00,22.4 ,22.0 ,22.4 ,22.3 ,22.3 ,22.3 ,2.2 ,1.9 ,17.1 ,16.9 ,7.40E-04,5.80E-04,1.22E-03,5.00E-04,""
2015/11/21 22:00,22.4 ,22.0 ,22.4 ,22.4 ,22.3 ,22.4 ,2.2 ,1.9 ,17.0 ,16.8 ,7.00E-04,6.20E-04,1.02E-03,5.20E-04,""
2015/11/21 23:00,22.4 ,22.0 ,22.4 ,22.4 ,22.3 ,22.3 ,2.2 ,1.9 ,17.0 ,16.8 ,9.70E-04,6.20E-04,1.04E-03,5.30E-04,""
2015/11/22 0:00,22.4 ,22.0 ,22.4 ,22.3 ,22.3 ,22.3 ,2.3 ,1.9 ,17.0 ,16.8 ,7.50E-04,6.20E-04,1.23E-03,5.20E-04,""
2015/11/22 1:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.2 ,1.9 ,17.0 ,16.8 ,1.16E-03,5.50E-04,1.23E-03,5.20E-04,""
2015/11/22 2:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.2 ,1.9 ,17.0 ,16.7 ,ND,6.20E-04,1.30E-03,5.10E-04,""
2015/11/22 3:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.2 ,1.9 ,17.0 ,16.8 ,7.70E-04,6.20E-04,9.40E-04,5.20E-04,""
2015/11/22 4:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.3 ,1.9 ,17.0 ,16.7 ,1.00E-03,5.80E-04,1.22E-03,5.00E-04,""
2015/11/22 5:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.2 ,1.9 ,17.0 ,16.7 ,8.50E-04,6.20E-04,1.39E-03,5.20E-04,""
2015/11/22 6:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.2 ,1.9 ,16.9 ,16.7 ,1.08E-03,6.00E-04,1.27E-03,5.10E-04,""
2015/11/22 7:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.2 ,1.9 ,17.0 ,16.6 ,8.00E-04,5.80E-04,1.38E-03,5.20E-04,""
2015/11/22 8:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.2 ,1.9 ,16.9 ,16.6 ,1.02E-03,5.90E-04,8.50E-04,5.30E-04,""
2015/11/22 9:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.2 ,1.9 ,16.9 ,16.6 ,ND,6.40E-04,1.03E-03,5.30E-04,""
2015/11/22 10:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.2 ,1.9 ,16.9 ,16.7 ,1.14E-03,5.40E-04,1.15E-03,5.20E-04,""
2015/11/22 11:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,16.8 ,16.7 ,9.00E-04,6.00E-04,1.32E-03,5.10E-04,""
2015/11/22 12:00,22.4 ,22.0 ,22.3 ,22.3 ,22.2 ,22.3 ,2.4 ,1.9 ,16.9 ,16.7 ,9.90E-04,6.20E-04,1.14E-03,5.30E-04,""
2015/11/22 13:00,22.4 ,22.0 ,22.3 ,22.3 ,22.2 ,22.3 ,2.4 ,1.9 ,17.0 ,16.7 ,1.18E-03,5.90E-04,9.80E-04,5.20E-04,""
2015/11/22 14:00,22.4 ,21.9 ,22.3 ,22.3 ,22.2 ,22.3 ,2.4 ,1.9 ,16.9 ,16.8 ,1.15E-03,5.80E-04,1.36E-03,5.20E-04,""
2015/11/22 15:00,22.4 ,22.0 ,22.3 ,22.3 ,22.2 ,22.3 ,2.4 ,1.9 ,17.0 ,16.8 ,1.00E-03,6.20E-04,1.29E-03,5.20E-04,""
2015/11/22 16:00,22.4 ,22.0 ,22.3 ,22.3 ,22.3 ,22.3 ,2.4 ,1.9 ,16.9 ,16.8 ,1.17E-03,5.60E-04,9.00E-04,5.40E-04,""
2015/11/22 17:00,22.4 ,21.9 ,22.3 ,22.3 ,22.2 ,22.3 ,2.4 ,1.9 ,16.9 ,16.7 ,8.00E-04,5.70E-04,1.70E-03,4.80E-04,""
2015/11/22 18:00,22.4 ,22.0 ,22.3 ,22.3 ,22.2 ,22.3 ,2.4 ,1.9 ,16.9 ,16.8 ,1.15E-03,5.50E-04,1.29E-03,5.20E-04,""
2015/11/22 19:00,22.4 ,22.0 ,22.3 ,22.3 ,22.2 ,22.3 ,2.4 ,1.9 ,16.9 ,16.8 ,1.20E-03,5.90E-04,7.40E-04,5.40E-04,""
2015/11/22 20:00,22.3 ,21.9 ,22.3 ,22.3 ,22.2 ,22.2 ,2.4 ,1.9 ,16.9 ,16.7 ,8.80E-04,6.10E-04,1.12E-03,5.20E-04,""
2015/11/22 21:00,22.4 ,22.0 ,22.3 ,22.3 ,22.2 ,22.3 ,2.4 ,1.9 ,16.8 ,16.7 ,8.80E-04,5.90E-04,1.21E-03,5.10E-04,""
2015/11/22 22:00,22.4 ,22.0 ,22.3 ,22.3 ,22.2 ,22.2 ,2.4 ,1.9 ,16.9 ,16.8 ,1.08E-03,6.10E-04,1.40E-03,5.10E-04,""
2015/11/22 23:00,22.4 ,22.0 ,22.3 ,22.3 ,22.2 ,22.2 ,2.4 ,1.9 ,16.9 ,16.6 ,1.44E-03,5.80E-04,1.19E-03,5.20E-04,""
2015/11/23 0:00,22.4 ,21.9 ,22.3 ,22.3 ,22.2 ,22.2 ,2.4 ,1.9 ,17.0 ,16.7 ,1.41E-03,5.90E-04,9.30E-04,5.20E-04,""
2015/11/23 1:00,22.3 ,21.9 ,22.3 ,22.3 ,22.2 ,22.2 ,2.4 ,1.9 ,16.8 ,16.7 ,1.02E-03,5.60E-04,1.23E-03,5.20E-04,""
2015/11/23 2:00,22.3 ,21.9 ,22.3 ,22.3 ,22.2 ,22.2 ,2.4 ,1.9 ,16.9 ,16.7 ,8.80E-04,6.10E-04,1.64E-03,5.00E-04,""
2015/11/23 3:00,22.3 ,21.9 ,22.3 ,22.3 ,22.2 ,22.2 ,2.4 ,1.9 ,16.9 ,16.7 ,1.37E-03,6.00E-04,1.11E-03,5.20E-04,""
2015/11/23 4:00,22.4 ,21.9 ,22.3 ,22.3 ,22.2 ,22.2 ,2.4 ,1.9 ,16.8 ,16.6 ,8.60E-04,5.90E-04,8.40E-04,5.30E-04,""
2015/11/23 5:00,22.4 ,22.0 ,22.3 ,22.3 ,22.2 ,22.3 ,2.4 ,1.9 ,16.8 ,16.6 ,1.08E-03,6.10E-04,1.00E-03,5.00E-04,""
2015/11/23 6:00,22.4 ,22.0 ,22.3 ,22.3 ,22.2 ,22.2 ,2.4 ,1.9 ,16.8 ,16.6 ,1.05E-03,6.10E-04,1.36E-03,5.10E-04,""
2015/11/23 7:00,22.4 ,21.9 ,22.3 ,22.2 ,22.2 ,22.2 ,2.4 ,1.9 ,16.8 ,16.6 ,1.13E-03,5.80E-04,1.20E-03,5.10E-04,""
2015/11/23 8:00,22.4 ,21.9 ,22.3 ,22.3 ,22.2 ,22.2 ,2.4 ,1.9 ,16.8 ,16.6 ,6.20E-04,6.10E-04,1.39E-03,5.00E-04,""
2015/11/23 9:00,22.4 ,22.0 ,22.3 ,22.3 ,22.2 ,22.2 ,2.4 ,1.9 ,16.8 ,16.6 ,8.60E-04,5.60E-04,1.38E-03,5.00E-04,""
2015/11/23 10:00,22.4 ,21.9 ,22.3 ,22.2 ,22.2 ,22.2 ,2.4 ,1.9 ,16.8 ,16.6 ,1.01E-03,6.10E-04,1.39E-03,5.20E-04,""
2015/11/23 11:00,22.4 ,22.0 ,22.3 ,22.3 ,22.2 ,22.2 ,2.4 ,1.9 ,16.8 ,16.6 ,8.80E-04,5.80E-04,1.37E-03,5.20E-04,""
2015/11/23 12:00,22.4 ,22.0 ,22.3 ,22.2 ,22.2 ,22.2 ,2.4 ,1.9 ,16.8 ,16.6 ,8.10E-04,5.50E-04,1.34E-03,5.10E-04,""
2015/11/23 13:00,22.3 ,21.9 ,22.2 ,22.2 ,22.2 ,22.2 ,2.4 ,1.9 ,16.8 ,16.6 ,8.00E-04,5.60E-04,1.46E-03,5.10E-04,""
2015/11/23 14:00,22.3 ,21.9 ,22.2 ,22.2 ,22.2 ,22.2 ,2.4 ,1.9 ,16.8 ,16.6 ,6.60E-04,5.70E-04,1.09E-03,5.30E-04,""
2015/11/23 15:00,22.3 ,21.9 ,22.2 ,22.2 ,22.1 ,22.2 ,2.4 ,1.9 ,16.8 ,16.6 ,ND,6.10E-04,1.13E-03,5.10E-04,""
2015/11/23 16:00,22.3 ,21.9 ,22.2 ,22.2 ,22.2 ,22.2 ,2.4 ,1.9 ,16.8 ,16.6 ,1.20E-03,5.70E-04,1.29E-03,5.20E-04,""
2015/11/23 17:00,22.3 ,21.9 ,22.2 ,22.2 ,22.1 ,22.2 ,2.4 ,1.9 ,16.8 ,16.6 ,9.30E-04,6.10E-04,1.09E-03,5.30E-04,""
2015/11/23 18:00,22.3 ,21.9 ,22.2 ,22.2 ,22.1 ,22.2 ,2.4 ,1.9 ,16.8 ,16.6 ,1.16E-03,5.60E-04,1.28E-03,5.10E-04,""
2015/11/23 19:00,22.3 ,21.9 ,22.2 ,22.2 ,22.1 ,22.2 ,2.4 ,1.9 ,16.8 ,16.6 ,7.40E-04,5.60E-04,9.20E-04,5.30E-04,""
2015/11/23 20:00,22.3 ,21.9 ,22.2 ,22.2 ,22.1 ,22.2 ,2.4 ,1.9 ,16.8 ,16.6 ,1.11E-03,5.50E-04,1.20E-03,5.30E-04,""
2015/11/23 21:00,22.3 ,21.9 ,22.2 ,22.2 ,22.1 ,22.2 ,2.4 ,1.9 ,16.8 ,16.6 ,6.80E-04,6.10E-04,1.26E-03,5.20E-04,""
2015/11/23 22:00,22.3 ,21.9 ,22.2 ,22.2 ,22.1 ,22.2 ,2.4 ,1.9 ,16.8 ,16.5 ,9.20E-04,6.20E-04,1.27E-03,5.10E-04,""
2015/11/23 23:00,22.3 ,21.9 ,22.2 ,22.2 ,22.1 ,22.1 ,2.4 ,1.9 ,16.7 ,16.5 ,1.05E-03,6.10E-04,1.23E-03,5.10E-04,""
2015/11/24 0:00,22.2 ,21.8 ,22.2 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.8 ,16.5 ,6.90E-04,5.90E-04,1.39E-03,5.10E-04,""
2015/11/24 1:00,22.2 ,21.8 ,22.2 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.8 ,16.6 ,6.90E-04,5.40E-04,1.22E-03,5.20E-04,""
2015/11/24 2:00,22.2 ,21.8 ,22.2 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.7 ,16.6 ,9.20E-04,5.70E-04,1.13E-03,5.20E-04,""
2015/11/24 3:00,22.2 ,21.8 ,22.2 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.7 ,16.5 ,8.00E-04,5.50E-04,1.33E-03,5.00E-04,""
2015/11/24 4:00,22.2 ,21.8 ,22.2 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.7 ,16.5 ,9.00E-04,5.60E-04,1.05E-03,5.30E-04,""
2015/11/24 5:00,22.2 ,21.9 ,22.2 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.6 ,16.5 ,8.90E-04,5.50E-04,1.04E-03,5.20E-04,""
2015/11/24 6:00,22.2 ,21.8 ,22.1 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.7 ,16.5 ,9.70E-04,5.60E-04,8.00E-04,5.50E-04,""
2015/11/24 7:00,22.2 ,21.8 ,22.1 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.6 ,16.5 ,7.20E-04,6.10E-04,1.07E-03,5.20E-04,""
2015/11/24 8:00,22.2 ,21.8 ,22.1 ,22.1 ,22.0 ,22.1 ,2.4 ,1.9 ,16.7 ,16.5 ,1.17E-03,5.90E-04,1.53E-03,5.30E-04,""
2015/11/24 9:00,22.2 ,21.8 ,22.1 ,22.1 ,22.0 ,22.1 ,2.4 ,1.9 ,16.6 ,16.5 ,1.22E-03,6.00E-04,1.29E-03,5.00E-04,""
2015/11/24 10:00,22.2 ,21.8 ,22.1 ,22.1 ,22.0 ,22.1 ,2.4 ,1.9 ,16.6 ,16.5 ,1.05E-03,6.10E-04,1.29E-03,5.20E-04,""
2015/11/24 11:00,22.2 ,21.8 ,22.1 ,22.1 ,22.0 ,22.1 ,2.4 ,1.9 ,16.7 ,16.5 ,8.60E-04,5.90E-04,1.43E-03,5.10E-04,""
2015/11/24 12:00,22.2 ,21.8 ,22.1 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.7 ,16.5 ,8.20E-04,6.10E-04,1.26E-03,5.10E-04,""
2015/11/24 13:00,22.2 ,21.8 ,22.1 ,22.1 ,22.0 ,22.1 ,2.4 ,1.9 ,16.7 ,16.5 ,8.20E-04,5.70E-04,1.30E-03,5.30E-04,""
2015/11/24 14:00,22.2 ,21.8 ,22.1 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.7 ,16.6 ,1.12E-03,5.90E-04,1.28E-03,5.00E-04,""
2015/11/24 15:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.8 ,16.6 ,1.28E-03,5.30E-04,1.23E-03,5.20E-04,""
2015/11/24 16:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.8 ,16.6 ,8.40E-04,6.10E-04,1.10E-03,5.20E-04,""
2015/11/24 17:00,22.2 ,21.8 ,22.1 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.8 ,16.6 ,ND,5.90E-04,1.26E-03,5.00E-04,""
2015/11/24 18:00,22.2 ,21.8 ,22.1 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.8 ,16.6 ,1.07E-03,5.50E-04,1.34E-03,5.10E-04,""
2015/11/24 19:00,22.2 ,21.8 ,22.1 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.8 ,16.5 ,8.50E-04,6.00E-04,1.58E-03,5.00E-04,""
2015/11/24 20:00,22.2 ,21.8 ,22.2 ,22.2 ,22.1 ,22.1 ,2.4 ,1.9 ,16.7 ,16.5 ,7.10E-04,6.20E-04,1.37E-03,5.20E-04,""
2015/11/24 21:00,22.2 ,21.9 ,22.1 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.7 ,16.5 ,1.17E-03,5.90E-04,9.90E-04,5.30E-04,""
2015/11/24 22:00,22.2 ,21.8 ,22.1 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.6 ,16.5 ,1.08E-03,6.00E-04,1.11E-03,5.20E-04,""
2015/11/24 23:00,22.2 ,21.9 ,22.2 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.6 ,16.5 ,1.00E-03,5.80E-04,1.04E-03,5.30E-04,""
2015/11/25 0:00,22.3 ,21.9 ,22.2 ,22.2 ,22.1 ,22.1 ,2.4 ,1.9 ,16.6 ,16.5 ,9.20E-04,6.10E-04,1.41E-03,5.10E-04,""
2015/11/25 1:00,22.2 ,21.9 ,22.2 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.6 ,16.4 ,9.50E-04,5.90E-04,1.08E-03,5.20E-04,""
2015/11/25 2:00,22.2 ,21.8 ,22.2 ,22.2 ,22.1 ,22.1 ,2.4 ,1.9 ,16.6 ,16.4 ,9.90E-04,6.10E-04,1.46E-03,5.20E-04,""
2015/11/25 3:00,22.2 ,21.8 ,22.1 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.6 ,16.3 ,7.80E-04,5.60E-04,1.21E-03,5.20E-04,""
2015/11/25 4:00,22.2 ,21.8 ,22.1 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.5 ,16.3 ,6.90E-04,6.40E-04,1.27E-03,5.10E-04,""
2015/11/25 5:00,22.2 ,21.8 ,22.1 ,22.1 ,22.1 ,22.1 ,2.4 ,1.9 ,16.5 ,16.3 ,1.03E-03,6.00E-04,1.01E-03,5.30E-04,""
2015/11/25 6:00,22.2 ,21.8 ,22.1 ,22.1 ,22.0 ,22.1 ,2.4 ,1.9 ,16.5 ,16.3 ,1.00E-03,5.40E-04,1.39E-03,5.10E-04,""
2015/11/25 7:00,22.2 ,21.7 ,22.1 ,22.1 ,22.0 ,22.1 ,2.4 ,1.9 ,16.5 ,16.3 ,1.14E-03,5.90E-04,8.70E-04,5.30E-04,""
2015/11/25 8:00,22.2 ,21.8 ,22.1 ,22.1 ,22.0 ,22.1 ,2.4 ,1.9 ,16.5 ,16.3 ,8.40E-04,5.80E-04,1.15E-03,5.00E-04,""
2015/11/25 9:00,22.2 ,21.7 ,22.1 ,22.1 ,22.0 ,22.1 ,2.4 ,1.9 ,16.5 ,16.3 ,ND,6.40E-04,1.47E-03,5.10E-04,""
2015/11/25 10:00,22.1 ,21.7 ,22.1 ,22.0 ,22.0 ,22.0 ,2.4 ,1.9 ,16.5 ,16.2 ,9.20E-04,6.10E-04,1.00E-03,5.20E-04,""
2015/11/25 11:00,22.1 ,21.7 ,22.1 ,22.0 ,22.0 ,22.0 ,2.4 ,1.9 ,16.5 ,16.3 ,9.40E-04,5.70E-04,1.04E-03,5.10E-04,""
2015/11/25 12:00,22.1 ,21.7 ,22.0 ,22.0 ,22.0 ,22.0 ,2.4 ,1.9 ,16.5 ,16.2 ,1.46E-03,5.80E-04,1.19E-03,5.20E-04,""
2015/11/25 13:00,22.1 ,21.7 ,22.0 ,22.0 ,22.0 ,22.0 ,2.4 ,1.9 ,16.5 ,16.2 ,1.04E-03,6.10E-04,1.14E-03,5.20E-04,""
2015/11/25 14:00,22.1 ,21.7 ,22.0 ,22.0 ,22.0 ,22.0 ,2.4 ,1.9 ,16.4 ,16.3 ,9.00E-04,6.00E-04,1.40E-03,5.00E-04,""
2015/11/25 15:00,22.1 ,21.7 ,22.0 ,22.0 ,21.9 ,22.0 ,2.4 ,1.9 ,16.5 ,16.2 ,8.50E-04,6.00E-04,1.26E-03,5.20E-04,""
2015/11/25 16:00,22.1 ,21.7 ,22.0 ,22.0 ,21.9 ,22.0 ,2.4 ,1.9 ,16.4 ,16.2 ,8.50E-04,5.90E-04,1.23E-03,4.90E-04,""
2015/11/25 17:00,22.1 ,21.7 ,22.0 ,22.0 ,21.9 ,22.0 ,2.4 ,1.9 ,16.3 ,16.1 ,1.39E-03,6.10E-04,1.27E-03,5.10E-04,""
2015/11/25 18:00,22.1 ,21.7 ,22.0 ,22.0 ,21.9 ,22.0 ,2.4 ,1.9 ,16.3 ,16.1 ,6.40E-04,6.30E-04,1.21E-03,5.30E-04,""
2015/11/25 19:00,22.1 ,21.7 ,22.0 ,22.0 ,21.9 ,22.0 ,2.4 ,1.9 ,16.3 ,16.0 ,1.06E-03,5.60E-04,1.09E-03,5.10E-04,""
2015/11/25 20:00,22.0 ,21.6 ,22.0 ,22.0 ,21.9 ,21.9 ,2.4 ,1.9 ,16.2 ,16.1 ,6.20E-04,5.70E-04,1.14E-03,5.30E-04,""
2015/11/25 21:00,22.0 ,21.6 ,22.0 ,22.0 ,21.9 ,21.9 ,2.4 ,1.9 ,16.2 ,16.0 ,9.20E-04,6.00E-04,1.17E-03,5.30E-04,""
2015/11/25 22:00,22.0 ,21.6 ,21.9 ,21.9 ,21.9 ,21.9 ,2.4 ,1.9 ,16.1 ,16.0 ,1.16E-03,6.10E-04,1.27E-03,5.50E-04,""
2015/11/25 23:00,22.0 ,21.6 ,21.9 ,21.9 ,21.9 ,21.9 ,2.4 ,1.9 ,16.1 ,16.0 ,1.03E-03,6.10E-04,1.20E-03,5.10E-04,""
2015/11/26 0:00,22.0 ,21.6 ,21.9 ,21.9 ,21.9 ,21.9 ,2.4 ,1.9 ,16.1 ,15.9 ,8.40E-04,6.10E-04,1.05E-03,5.20E-04,""
2015/11/26 1:00,22.0 ,21.5 ,21.9 ,21.9 ,21.8 ,21.9 ,2.4 ,1.9 ,16.0 ,15.9 ,7.10E-04,6.10E-04,1.17E-03,5.30E-04,""
2015/11/26 2:00,22.0 ,21.5 ,21.9 ,21.9 ,21.8 ,21.9 ,2.4 ,1.9 ,16.0 ,15.8 ,9.10E-04,5.50E-04,1.07E-03,5.20E-04,""
2015/11/26 3:00,21.9 ,21.5 ,21.9 ,21.9 ,21.8 ,21.8 ,2.4 ,1.9 ,16.0 ,15.8 ,7.60E-04,6.00E-04,1.29E-03,5.30E-04,""
2015/11/26 4:00,21.9 ,21.5 ,21.9 ,21.9 ,21.8 ,21.8 ,2.4 ,1.9 ,16.0 ,15.7 ,6.20E-04,5.90E-04,1.14E-03,5.20E-04,""
2015/11/26 5:00,21.9 ,21.5 ,21.9 ,21.9 ,21.8 ,21.8 ,2.4 ,1.9 ,16.0 ,15.8 ,7.80E-04,6.10E-04,1.20E-03,5.20E-04,""
2015/11/26 6:00,21.9 ,21.5 ,21.8 ,21.8 ,21.7 ,21.8 ,2.4 ,1.9 ,16.0 ,15.8 ,7.70E-04,6.10E-04,9.10E-04,5.20E-04,""
2015/11/26 7:00,21.9 ,21.5 ,21.8 ,21.8 ,21.7 ,21.8 ,2.4 ,1.9 ,15.9 ,15.6 ,9.80E-04,6.00E-04,9.80E-04,5.20E-04,""
2015/11/26 8:00,21.9 ,21.5 ,21.8 ,21.8 ,21.7 ,21.7 ,2.4 ,1.9 ,15.8 ,15.6 ,8.60E-04,5.50E-04,1.34E-03,4.90E-04,""
2015/11/26 9:00,21.9 ,21.4 ,21.8 ,21.8 ,21.7 ,21.7 ,2.4 ,1.9 ,15.8 ,15.6 ,1.07E-03,5.90E-04,9.60E-04,5.30E-04,""
2015/11/26 10:00,21.9 ,21.4 ,21.8 ,21.8 ,21.7 ,21.7 ,2.4 ,1.9 ,15.8 ,15.6 ,1.13E-03,5.80E-04,1.24E-03,5.00E-04,""
2015/11/26 11:00,21.9 ,21.4 ,21.8 ,21.8 ,21.7 ,21.7 ,2.4 ,1.9 ,15.8 ,15.6 ,6.60E-04,6.10E-04,1.18E-03,5.20E-04,""
2015/11/26 12:00,21.9 ,21.4 ,21.8 ,21.8 ,21.7 ,21.7 ,2.4 ,1.9 ,15.8 ,15.6 ,7.70E-04,6.20E-04,1.46E-03,5.10E-04,""
2015/11/26 13:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.8 ,15.6 ,1.11E-03,6.00E-04,9.10E-04,5.20E-04,""
2015/11/26 14:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.8 ,15.6 ,8.40E-04,6.10E-04,1.20E-03,5.10E-04,""
2015/11/26 15:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.8 ,15.6 ,9.60E-04,5.50E-04,9.90E-04,5.40E-04,""
2015/11/26 16:00,21.9 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.8 ,15.5 ,1.07E-03,6.10E-04,9.40E-04,5.30E-04,""
2015/11/26 17:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.8 ,15.5 ,9.30E-04,6.30E-04,1.12E-03,5.10E-04,""
2015/11/26 18:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.7 ,15.6 ,9.10E-04,6.00E-04,1.12E-03,5.20E-04,""
2015/11/26 19:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.7 ,15.5 ,1.09E-03,5.90E-04,9.20E-04,5.40E-04,""
2015/11/26 20:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.7 ,15.5 ,8.10E-04,6.10E-04,1.28E-03,4.90E-04,""
2015/11/26 21:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.6 ,15.5 ,1.16E-03,5.80E-04,1.48E-03,5.10E-04,""
2015/11/26 22:00,21.9 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.7 ,15.5 ,7.20E-04,6.20E-04,1.15E-03,5.10E-04,""
2015/11/26 23:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.6 ,15.5 ,8.30E-04,5.50E-04,1.08E-03,5.30E-04,""
2015/11/27 0:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.6 ,15.5 ,1.31E-03,5.90E-04,1.05E-03,5.20E-04,""
2015/11/27 1:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.6 ,15.5 ,1.06E-03,5.70E-04,1.15E-03,5.20E-04,""
2015/11/27 2:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.6 ,15.4 ,8.90E-04,6.10E-04,1.32E-03,5.10E-04,""
2015/11/27 3:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.6 ,15.5 ,1.31E-03,5.90E-04,1.31E-03,5.20E-04,""
2015/11/27 4:00,21.8 ,21.3 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.6 ,15.5 ,1.05E-03,5.50E-04,9.80E-04,5.20E-04,""
2015/11/27 5:00,21.8 ,21.3 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.6 ,15.3 ,7.40E-04,6.10E-04,1.46E-03,5.10E-04,""
2015/11/27 6:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.6 ,15.3 ,1.22E-03,5.90E-04,1.06E-03,5.30E-04,""
2015/11/27 7:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.6 ,15.4 ,9.50E-04,6.20E-04,1.15E-03,5.20E-04,""
2015/11/27 8:00,21.7 ,21.3 ,21.7 ,21.7 ,21.6 ,21.7 ,2.4 ,1.9 ,15.5 ,15.3 ,8.40E-04,5.70E-04,1.32E-03,5.20E-04,""
2015/11/27 9:00,21.7 ,21.3 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.5 ,15.3 ,1.10E-03,5.80E-04,1.28E-03,5.20E-04,""
2015/11/27 10:00,21.7 ,21.3 ,21.7 ,21.7 ,21.6 ,21.6 ,2.4 ,1.9 ,15.6 ,15.3 ,1.01E-03,5.40E-04,1.23E-03,5.20E-04,""
2015/11/27 11:00,21.7 ,21.4 ,21.7 ,21.7 ,21.6 ,21.7 ,2.4 ,1.9 ,15.6 ,15.3 ,1.22E-03,5.60E-04,1.16E-03,5.10E-04,""
2015/11/27 12:00,21.7 ,21.4 ,21.7 ,21.7 ,21.6 ,21.7 ,2.4 ,1.9 ,15.6 ,15.4 ,1.00E-03,6.00E-04,1.23E-03,5.30E-04,""
2015/11/27 13:00,21.7 ,21.3 ,21.7 ,21.7 ,21.6 ,21.7 ,2.4 ,1.9 ,15.6 ,15.3 ,ND,6.30E-04,1.10E-03,5.20E-04,""
2015/11/27 14:00,21.7 ,21.3 ,21.7 ,21.7 ,21.6 ,21.7 ,2.4 ,1.9 ,15.6 ,15.4 ,1.27E-03,5.90E-04,1.47E-03,5.20E-04,""
2015/11/27 15:00,21.7 ,21.4 ,21.7 ,21.7 ,21.6 ,21.6 ,2.4 ,1.9 ,15.5 ,15.4 ,9.50E-04,5.80E-04,1.28E-03,5.10E-04,""
2015/11/27 16:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.5 ,15.3 ,9.40E-04,5.40E-04,9.20E-04,5.30E-04,""
2015/11/27 17:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.5 ,15.3 ,1.03E-03,5.90E-04,1.12E-03,5.20E-04,""
2015/11/27 18:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.5 ,15.2 ,1.31E-03,6.00E-04,1.19E-03,5.00E-04,""
2015/11/27 19:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.5 ,15.2 ,ND,5.90E-04,1.18E-03,5.20E-04,""
2015/11/27 20:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.4 ,15.3 ,8.30E-04,5.60E-04,1.20E-03,5.10E-04,""
2015/11/27 21:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.4 ,15.1 ,ND,6.10E-04,1.02E-03,5.20E-04,""
2015/11/27 22:00,21.8 ,21.4 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.4 ,15.1 ,9.20E-04,6.00E-04,1.16E-03,5.30E-04,""
2015/11/27 23:00,21.8 ,21.3 ,21.7 ,21.7 ,21.7 ,21.7 ,2.4 ,1.9 ,15.4 ,15.2 ,7.10E-04,6.20E-04,1.43E-03,5.00E-04,""
2015/11/28 0:00,21.7 ,21.3 ,21.7 ,21.7 ,21.6 ,21.7 ,2.4 ,1.9 ,15.3 ,15.1 ,1.11E-03,5.30E-04,1.52E-03,5.10E-04,""
2015/11/28 1:00,21.7 ,21.3 ,21.7 ,21.7 ,21.6 ,21.6 ,2.4 ,1.9 ,15.3 ,15.1 ,1.19E-03,5.80E-04,1.01E-03,5.10E-04,""
2015/11/28 2:00,21.7 ,21.3 ,21.7 ,21.7 ,21.6 ,21.6 ,2.4 ,1.9 ,15.3 ,15.0 ,1.19E-03,6.00E-04,1.03E-03,5.20E-04,""
2015/11/28 3:00,21.7 ,21.3 ,21.6 ,21.6 ,21.6 ,21.6 ,2.4 ,1.9 ,15.3 ,15.0 ,9.90E-04,5.70E-04,1.35E-03,5.10E-04,""
2015/11/28 4:00,21.7 ,21.3 ,21.7 ,21.7 ,21.6 ,21.6 ,2.4 ,1.9 ,15.3 ,15.0 ,8.80E-04,5.50E-04,1.62E-03,4.90E-04,""
2015/11/28 5:00,21.7 ,21.3 ,21.6 ,21.6 ,21.5 ,21.6 ,2.4 ,1.9 ,15.3 ,15.0 ,1.13E-03,6.10E-04,1.16E-03,5.10E-04,""
2015/11/28 6:00,21.7 ,21.3 ,21.6 ,21.6 ,21.5 ,21.5 ,2.4 ,1.9 ,15.3 ,15.0 ,7.20E-04,6.10E-04,1.02E-03,5.40E-04,""
2015/11/28 7:00,21.7 ,21.3 ,21.6 ,21.6 ,21.5 ,21.5 ,2.4 ,1.9 ,15.3 ,15.0 ,1.21E-03,6.00E-04,1.18E-03,5.60E-04,""
2015/11/28 8:00,21.6 ,21.2 ,21.5 ,21.5 ,21.5 ,21.5 ,2.4 ,1.9 ,15.2 ,15.0 ,7.20E-04,6.10E-04,1.13E-03,5.30E-04,""
2015/11/28 9:00,21.6 ,21.2 ,21.5 ,21.5 ,21.5 ,21.5 ,2.4 ,1.9 ,15.2 ,15.0 ,ND,6.20E-04,1.18E-03,5.30E-04,""
2015/11/28 10:00,21.6 ,21.2 ,21.5 ,21.5 ,21.5 ,21.5 ,2.4 ,1.9 ,15.2 ,15.0 ,7.50E-04,5.80E-04,1.15E-03,5.00E-04,""
2015/11/28 11:00,21.6 ,21.2 ,21.5 ,21.5 ,21.5 ,21.5 ,2.4 ,1.9 ,15.1 ,15.0 ,9.80E-04,5.90E-04,1.06E-03,5.30E-04,""
2015/11/28 12:00,21.6 ,21.2 ,21.5 ,21.5 ,21.5 ,21.5 ,2.4 ,1.9 ,15.1 ,15.0 ,1.00E-03,5.40E-04,1.48E-03,5.10E-04,""
2015/11/28 13:00,21.6 ,21.2 ,21.5 ,21.5 ,21.5 ,21.5 ,2.4 ,1.9 ,15.1 ,15.0 ,ND,6.30E-04,1.15E-03,5.20E-04,""
2015/11/28 14:00,21.6 ,21.2 ,21.5 ,21.5 ,21.5 ,21.5 ,2.4 ,1.9 ,15.2 ,15.0 ,8.10E-04,6.10E-04,1.10E-03,5.20E-04,""
2015/11/28 15:00,21.6 ,21.2 ,21.5 ,21.5 ,21.4 ,21.5 ,2.4 ,1.9 ,15.1 ,15.0 ,1.04E-03,6.00E-04,1.06E-03,5.20E-04,""
2015/11/28 16:00,21.6 ,21.2 ,21.5 ,21.5 ,21.5 ,21.5 ,2.4 ,1.9 ,15.2 ,15.0 ,8.30E-04,5.50E-04,1.36E-03,5.60E-04,""
2015/11/28 17:00,21.6 ,21.2 ,21.5 ,21.5 ,21.5 ,21.5 ,2.4 ,1.9 ,15.2 ,15.0 ,ND,6.30E-04,9.90E-04,5.40E-04,""
2015/11/28 18:00,21.5 ,21.2 ,21.5 ,21.5 ,21.5 ,21.5 ,2.4 ,1.9 ,15.2 ,15.0 ,6.70E-04,5.80E-04,1.20E-03,5.10E-04,""
2015/11/28 19:00,21.6 ,21.2 ,21.5 ,21.5 ,21.5 ,21.5 ,2.4 ,1.9 ,15.1 ,14.9 ,9.70E-04,5.50E-04,9.70E-04,5.30E-04,""
2015/11/28 20:00,21.6 ,21.2 ,21.5 ,21.5 ,21.5 ,21.5 ,2.4 ,1.9 ,15.1 ,14.9 ,1.09E-03,6.20E-04,1.17E-03,5.20E-04,""
2015/11/28 21:00,21.6 ,21.2 ,21.5 ,21.5 ,21.5 ,21.5 ,2.4 ,1.9 ,15.1 ,14.9 ,1.06E-03,5.90E-04,1.07E-03,5.00E-04,""
2015/11/28 22:00,21.5 ,21.1 ,21.5 ,21.5 ,21.4 ,21.5 ,2.4 ,1.9 ,15.1 ,14.8 ,1.09E-03,5.90E-04,1.43E-03,5.00E-04,""
2015/11/28 23:00,21.6 ,21.2 ,21.5 ,21.5 ,21.5 ,21.5 ,2.4 ,1.9 ,15.1 ,14.9 ,7.10E-04,5.60E-04,1.48E-03,4.90E-04,""
2015/11/29 0:00,21.5 ,21.1 ,21.5 ,21.5 ,21.4 ,21.4 ,2.4 ,1.9 ,15.0 ,14.8 ,1.13E-03,6.00E-04,1.31E-03,5.10E-04,""
2015/11/29 1:00,21.5 ,21.1 ,21.5 ,21.5 ,21.4 ,21.5 ,2.4 ,1.9 ,15.1 ,14.8 ,8.40E-04,5.70E-04,1.21E-03,5.20E-04,""
2015/11/29 2:00,21.6 ,21.1 ,21.5 ,21.5 ,21.5 ,21.5 ,2.4 ,1.9 ,15.0 ,14.8 ,9.30E-04,6.00E-04,1.35E-03,4.90E-04,""
2015/11/29 3:00,21.5 ,21.1 ,21.5 ,21.5 ,21.4 ,21.4 ,2.4 ,1.9 ,15.0 ,14.7 ,7.30E-04,6.00E-04,1.37E-03,5.20E-04,""
2015/11/29 4:00,21.5 ,21.1 ,21.5 ,21.5 ,21.4 ,21.4 ,2.4 ,1.9 ,15.0 ,14.8 ,8.30E-04,5.60E-04,1.31E-03,5.30E-04,""
2015/11/29 5:00,21.5 ,21.1 ,21.4 ,21.4 ,21.4 ,21.4 ,2.4 ,1.9 ,15.0 ,14.8 ,8.70E-04,6.00E-04,1.13E-03,5.10E-04,""
2015/11/29 6:00,21.5 ,21.1 ,21.4 ,21.4 ,21.4 ,21.4 ,2.4 ,1.9 ,14.9 ,14.8 ,8.50E-04,6.20E-04,1.08E-03,5.20E-04,""
2015/11/29 7:00,21.5 ,21.1 ,21.4 ,21.4 ,21.3 ,21.4 ,2.4 ,1.9 ,15.0 ,14.7 ,8.00E-04,6.10E-04,1.57E-03,4.90E-04,""
2015/11/29 8:00,21.5 ,21.1 ,21.4 ,21.4 ,21.3 ,21.4 ,2.4 ,1.9 ,14.9 ,14.7 ,1.20E-03,5.50E-04,1.17E-03,5.10E-04,""
2015/11/29 9:00,21.5 ,21.1 ,21.4 ,21.4 ,21.3 ,21.4 ,2.4 ,1.9 ,14.9 ,14.7 ,9.90E-04,6.10E-04,1.22E-03,5.10E-04,""
2015/11/29 10:00,21.5 ,21.0 ,21.4 ,21.4 ,21.3 ,21.3 ,2.4 ,1.9 ,14.9 ,14.7 ,8.10E-04,5.50E-04,1.51E-03,5.20E-04,""
2015/11/29 11:00,21.4 ,21.0 ,21.4 ,21.3 ,21.3 ,21.3 ,2.4 ,1.9 ,14.9 ,14.7 ,1.07E-03,5.40E-04,1.12E-03,5.10E-04,""
2015/11/29 12:00,21.4 ,21.0 ,21.3 ,21.3 ,21.3 ,21.3 ,2.4 ,1.9 ,14.9 ,14.7 ,7.80E-04,5.60E-04,1.32E-03,5.10E-04,""
2015/11/29 13:00,21.5 ,21.1 ,21.4 ,21.4 ,21.3 ,21.3 ,2.4 ,1.9 ,14.9 ,14.7 ,6.70E-04,6.00E-04,1.23E-03,5.00E-04,""
2015/11/29 14:00,21.5 ,21.0 ,21.3 ,21.3 ,21.3 ,21.3 ,2.4 ,1.9 ,14.9 ,14.7 ,6.60E-04,6.20E-04,1.04E-03,5.20E-04,""
2015/11/29 15:00,21.4 ,21.0 ,21.3 ,21.3 ,21.3 ,21.3 ,2.4 ,1.9 ,15.0 ,14.7 ,9.50E-04,6.10E-04,1.10E-03,5.50E-04,""
2015/11/29 16:00,21.5 ,21.0 ,21.4 ,21.3 ,21.3 ,21.3 ,2.4 ,1.9 ,15.0 ,14.7 ,9.20E-04,5.60E-04,1.17E-03,5.20E-04,""
2015/11/29 17:00,21.4 ,21.0 ,21.3 ,21.3 ,21.3 ,21.3 ,2.4 ,1.9 ,15.0 ,14.7 ,7.40E-04,5.60E-04,1.17E-03,5.30E-04,""
2015/11/29 18:00,21.4 ,21.0 ,21.3 ,21.3 ,21.3 ,21.3 ,2.4 ,1.9 ,15.0 ,14.7 ,8.10E-04,6.10E-04,9.40E-04,5.40E-04,""
2015/11/29 19:00,21.4 ,21.0 ,21.3 ,21.3 ,21.3 ,21.3 ,2.4 ,1.9 ,14.8 ,14.7 ,9.50E-04,5.70E-04,1.30E-03,5.10E-04,""
2015/11/29 20:00,21.4 ,21.0 ,21.3 ,21.3 ,21.3 ,21.3 ,2.4 ,1.9 ,14.9 ,14.7 ,7.60E-04,6.20E-04,1.40E-03,5.10E-04,""
2015/11/29 21:00,21.4 ,21.0 ,21.3 ,21.3 ,21.3 ,21.3 ,2.4 ,1.9 ,14.9 ,14.7 ,7.40E-04,5.70E-04,1.49E-03,5.20E-04,""
2015/11/29 22:00,21.4 ,21.0 ,21.3 ,21.3 ,21.3 ,21.3 ,2.4 ,1.9 ,14.8 ,14.6 ,1.07E-03,6.20E-04,1.23E-03,5.20E-04,""
2015/11/29 23:00,21.4 ,21.0 ,21.3 ,21.3 ,21.3 ,21.3 ,2.4 ,1.9 ,14.8 ,14.6 ,8.10E-04,5.70E-04,1.35E-03,5.20E-04,""
2015/11/30 0:00,21.4 ,21.0 ,21.3 ,21.3 ,21.3 ,21.3 ,2.4 ,1.9 ,14.8 ,14.6 ,1.16E-03,6.10E-04,1.17E-03,5.10E-04,""
2015/11/30 1:00,21.4 ,21.0 ,21.3 ,21.3 ,21.3 ,21.3 ,2.4 ,1.9 ,14.8 ,14.6 ,1.09E-03,5.60E-04,1.15E-03,5.30E-04,""
2015/11/30 2:00,21.4 ,21.0 ,21.3 ,21.3 ,21.3 ,21.3 ,2.4 ,1.9 ,14.8 ,14.6 ,9.40E-04,6.10E-04,1.10E-03,5.10E-04,""
2015/11/30 3:00,21.3 ,21.0 ,21.3 ,21.3 ,21.2 ,21.3 ,2.4 ,1.9 ,14.8 ,14.5 ,1.24E-03,5.50E-04,1.06E-03,5.10E-04,""
2015/11/30 4:00,21.4 ,21.0 ,21.3 ,21.3 ,21.2 ,21.3 ,2.4 ,1.9 ,14.8 ,14.5 ,1.13E-03,6.00E-04,1.29E-03,5.10E-04,""
2015/11/30 5:00,21.3 ,20.9 ,21.3 ,21.3 ,21.2 ,21.2 ,2.4 ,1.9 ,14.7 ,14.5 ,ND,6.30E-04,1.35E-03,5.00E-04,""
2015/11/30 6:00,21.3 ,20.9 ,21.3 ,21.3 ,21.2 ,21.3 ,2.4 ,1.9 ,14.8 ,14.5 ,9.60E-04,5.60E-04,1.42E-03,5.00E-04,""
2015/11/30 7:00,21.3 ,20.9 ,21.3 ,21.3 ,21.2 ,21.2 ,2.4 ,1.9 ,14.6 ,14.5 ,1.00E-03,5.50E-04,1.17E-03,5.20E-04,""
2015/11/30 8:00,21.3 ,20.9 ,21.3 ,21.2 ,21.2 ,21.2 ,2.4 ,1.9 ,14.7 ,14.5 ,9.70E-04,5.50E-04,1.10E-03,5.10E-04,""
2015/11/30 9:00,21.3 ,20.9 ,21.2 ,21.2 ,21.2 ,21.2 ,2.4 ,1.9 ,14.6 ,14.5 ,ND,6.20E-04,1.18E-03,5.10E-04,""
2015/11/30 10:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.2 ,2.4 ,1.9 ,14.7 ,14.4 ,1.35E-03,5.40E-04,1.09E-03,5.30E-04,""
2015/11/30 11:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.2 ,2.4 ,1.9 ,14.7 ,14.5 ,7.50E-04,5.50E-04,1.06E-03,5.30E-04,""
2015/11/30 12:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.1 ,2.4 ,1.9 ,14.8 ,14.5 ,8.90E-04,6.00E-04,9.40E-04,5.20E-04,""
2015/11/30 13:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.1 ,2.4 ,1.9 ,14.7 ,14.5 ,1.19E-03,5.70E-04,1.54E-03,5.20E-04,""
2015/11/30 14:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.2 ,2.4 ,1.9 ,14.7 ,14.5 ,1.04E-03,6.00E-04,1.00E-03,5.20E-04,""
2015/11/30 15:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.1 ,2.4 ,1.9 ,14.7 ,14.5 ,1.17E-03,5.80E-04,1.33E-03,5.20E-04,""
2015/11/30 16:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.1 ,2.4 ,1.9 ,14.7 ,14.5 ,1.02E-03,5.50E-04,1.59E-03,5.00E-04,""
2015/11/30 17:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.2 ,2.4 ,1.9 ,14.7 ,14.5 ,1.09E-03,6.10E-04,1.20E-03,5.20E-04,""
2015/11/30 18:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.2 ,2.4 ,1.9 ,14.7 ,14.5 ,1.00E-03,6.10E-04,1.07E-03,5.30E-04,""
2015/11/30 19:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.2 ,2.4 ,1.9 ,14.7 ,14.5 ,8.70E-04,6.10E-04,9.80E-04,5.30E-04,""
2015/11/30 20:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.2 ,2.4 ,1.9 ,14.6 ,14.4 ,1.03E-03,5.90E-04,1.10E-03,5.30E-04,""
2015/11/30 21:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.2 ,2.4 ,1.9 ,14.6 ,14.4 ,7.90E-04,6.00E-04,1.24E-03,5.10E-04,""
2015/11/30 22:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.1 ,2.4 ,1.9 ,14.6 ,14.5 ,6.30E-04,5.60E-04,1.12E-03,5.10E-04,""
2015/11/30 23:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.1 ,2.4 ,1.9 ,14.6 ,14.5 ,9.40E-04,6.10E-04,1.23E-03,5.20E-04,""
2015/12/1 0:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.2 ,2.4 ,1.9 ,14.6 ,14.5 ,8.00E-04,6.20E-04,8.50E-04,5.30E-04,""
2015/12/1 1:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.1 ,2.4 ,1.9 ,14.6 ,14.4 ,1.04E-03,6.00E-04,1.10E-03,5.20E-04,""
2015/12/1 2:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.1 ,2.4 ,1.9 ,14.5 ,14.3 ,1.04E-03,6.00E-04,1.15E-03,5.20E-04,""
2015/12/1 3:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.1 ,2.4 ,1.9 ,14.6 ,14.3 ,9.20E-04,5.70E-04,1.25E-03,5.20E-04,""
2015/12/1 4:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.1 ,2.4 ,1.9 ,14.5 ,14.3 ,8.90E-04,5.60E-04,9.20E-04,5.30E-04,""
2015/12/1 5:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.2 ,2.4 ,1.9 ,14.5 ,14.3 ,1.07E-03,5.40E-04,1.00E-03,5.30E-04,""
2015/12/1 6:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.2 ,2.4 ,1.9 ,14.5 ,14.3 ,1.39E-03,6.00E-04,1.19E-03,5.20E-04,""
2015/12/1 7:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.1 ,2.4 ,1.9 ,14.5 ,14.3 ,1.18E-03,5.60E-04,9.50E-04,5.40E-04,""
2015/12/1 8:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.1 ,2.4 ,1.9 ,14.5 ,14.3 ,8.00E-04,6.20E-04,1.45E-03,5.00E-04,""
2015/12/1 9:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.1 ,2.4 ,1.9 ,14.5 ,14.3 ,1.24E-03,6.00E-04,1.20E-03,5.20E-04,""
2015/12/1 10:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.1 ,2.4 ,1.9 ,14.5 ,14.3 ,8.80E-04,5.70E-04,8.80E-04,5.30E-04,""
2015/12/1 11:00,21.2 ,20.9 ,21.1 ,21.1 ,21.1 ,21.1 ,2.4 ,1.9 ,14.5 ,14.3 ,-,-,1.19E-03,5.20E-04,""
2015/12/1 12:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.1 ,2.4 ,1.9 ,14.5 ,14.3 ,1.23E-03,5.60E-04,1.19E-03,5.20E-04,""
2015/12/1 13:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.1 ,2.4 ,1.9 ,14.5 ,14.3 ,1.08E-03,6.00E-04,1.36E-03,5.20E-04,""
2015/12/1 14:00,21.3 ,20.9 ,21.2 ,21.2 ,21.1 ,21.1 ,2.4 ,1.9 ,14.6 ,14.3 ,9.50E-04,6.20E-04,1.44E-03,5.10E-04,""
2015/12/1 15:00,21.2 ,20.9 ,21.1 ,21.1 ,21.1 ,21.1 ,2.4 ,1.9 ,14.5 ,14.3 ,9.50E-04,6.10E-04,8.20E-04,5.20E-04,""
2015/12/1 16:00,21.2 ,20.8 ,21.1 ,21.1 ,21.1 ,21.1 ,2.4 ,1.9 ,14.5 ,14.3 ,1.08E-03,6.10E-04,1.30E-03,5.10E-04,""
2015/12/1 17:00,21.2 ,20.8 ,21.1 ,21.1 ,21.1 ,21.1 ,2.4 ,1.9 ,14.5 ,14.2 ,9.50E-04,6.00E-04,9.50E-04,5.20E-04,""
2015/12/1 18:00,21.2 ,20.8 ,21.1 ,21.2 ,21.1 ,21.1 ,2.4 ,1.9 ,14.5 ,14.3 ,7.60E-04,5.60E-04,1.22E-03,5.00E-04,""
2015/12/1 19:00,21.2 ,20.8 ,21.1 ,21.1 ,21.1 ,21.1 ,2.4 ,1.9 ,14.5 ,14.3 ,1.10E-03,6.00E-04,1.13E-03,5.20E-04,""
2015/12/1 20:00,21.2 ,20.8 ,21.1 ,21.1 ,21.1 ,21.1 ,2.4 ,1.9 ,14.4 ,14.2 ,1.19E-03,5.60E-04,1.04E-03,5.30E-04,""
2015/12/1 21:00,21.2 ,20.8 ,21.1 ,21.1 ,21.1 ,21.1 ,2.4 ,1.9 ,14.4 ,14.2 ,8.30E-04,6.20E-04,1.22E-03,5.20E-04,""
2015/12/1 22:00,21.3 ,20.8 ,21.2 ,21.1 ,21.1 ,21.1 ,2.4 ,1.9 ,14.3 ,14.1 ,1.01E-03,5.40E-04,1.42E-03,5.00E-04,""
2015/12/1 23:00,21.2 ,20.9 ,21.1 ,21.1 ,21.1 ,21.1 ,2.4 ,1.9 ,14.3 ,14.1 ,8.30E-04,6.00E-04,9.80E-04,5.10E-04,""
2015/12/2 0:00,21.2 ,20.8 ,21.1 ,21.1 ,21.1 ,21.1 ,2.4 ,1.9 ,14.3 ,14.0 ,7.80E-04,6.20E-04,1.22E-03,5.20E-04,""
2015/12/2 1:00,21.2 ,20.8 ,21.1 ,21.1 ,21.1 ,21.1 ,2.4 ,1.8 ,14.3 ,14.1 ,7.70E-04,5.80E-04,1.30E-03,5.20E-04,""
2015/12/2 2:00,21.2 ,20.8 ,21.1 ,21.1 ,21.1 ,21.1 ,2.4 ,1.9 ,14.2 ,14.1 ,7.30E-04,5.60E-04,1.10E-03,5.20E-04,""
2015/12/2 3:00,21.2 ,20.8 ,21.1 ,21.1 ,21.1 ,21.1 ,2.4 ,1.9 ,14.2 ,14.0 ,1.23E-03,5.70E-04,1.25E-03,5.30E-04,""
2015/12/2 4:00,21.1 ,20.8 ,21.1 ,21.1 ,21.0 ,21.1 ,2.4 ,1.9 ,14.1 ,14.0 ,1.00E-03,5.80E-04,1.29E-03,5.10E-04,""
2015/12/2 5:00,21.1 ,20.8 ,21.1 ,21.1 ,21.0 ,21.1 ,2.4 ,1.9 ,14.1 ,14.0 ,9.50E-04,6.10E-04,1.10E-03,5.20E-04,""
2015/12/2 6:00,21.1 ,20.7 ,21.0 ,21.0 ,21.0 ,21.0 ,2.4 ,1.9 ,14.1 ,13.9 ,7.90E-04,5.80E-04,1.14E-03,5.20E-04,""
2015/12/2 7:00,21.1 ,20.7 ,21.1 ,21.0 ,21.0 ,21.0 ,2.4 ,1.9 ,14.1 ,13.8 ,9.80E-04,5.80E-04,1.08E-03,5.40E-04,""
2015/12/2 8:00,21.1 ,20.7 ,21.0 ,21.0 ,21.0 ,21.0 ,2.4 ,1.9 ,14.1 ,13.8 ,7.30E-04,6.40E-04,1.26E-03,5.20E-04,""
2015/12/2 9:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,21.0 ,2.4 ,1.9 ,14.1 ,13.9 ,8.90E-04,5.70E-04,1.01E-03,5.30E-04,""
2015/12/2 10:00,21.1 ,20.6 ,21.0 ,21.0 ,20.9 ,21.0 ,2.4 ,1.9 ,14.0 ,13.9 ,1.28E-03,5.70E-04,1.11E-03,5.20E-04,""
2015/12/2 11:00,21.1 ,20.7 ,21.0 ,21.0 ,21.0 ,21.0 ,2.4 ,1.9 ,14.1 ,13.9 ,-,-,1.39E-03,5.50E-04,""
2015/12/2 12:00,21.1 ,20.6 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.1 ,13.9 ,-,-,1.30E-03,5.10E-04,""
2015/12/2 13:00,21.1 ,20.6 ,21.0 ,21.0 ,20.9 ,21.0 ,2.4 ,1.9 ,14.1 ,13.9 ,9.80E-04,6.00E-04,1.18E-03,5.10E-04,""
2015/12/2 14:00,21.0 ,20.6 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.1 ,13.8 ,7.10E-04,5.80E-04,9.10E-04,5.30E-04,""
2015/12/2 15:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.8 ,ND,6.30E-04,1.41E-03,5.10E-04,""
2015/12/2 16:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.1 ,13.9 ,8.90E-04,5.80E-04,1.00E-03,5.40E-04,""
2015/12/2 17:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.1 ,13.9 ,8.00E-04,6.00E-04,1.71E-03,5.40E-04,""
2015/12/2 18:00,21.0 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.1 ,13.8 ,9.10E-04,5.60E-04,1.05E-03,5.20E-04,""
2015/12/2 19:00,21.0 ,20.6 ,20.9 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.8 ,7.10E-04,6.30E-04,1.26E-03,5.20E-04,""
2015/12/2 20:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.9 ,ND,6.10E-04,1.48E-03,5.30E-04,""
2015/12/2 21:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.8 ,6.40E-04,5.70E-04,7.00E-04,5.30E-04,""
2015/12/2 22:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.8 ,ND,6.30E-04,1.19E-03,5.30E-04,""
2015/12/2 23:00,21.0 ,20.7 ,20.9 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.8 ,8.30E-04,6.10E-04,1.23E-03,5.30E-04,""
2015/12/3 0:00,21.1 ,20.7 ,20.9 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.8 ,9.70E-04,5.90E-04,1.23E-03,5.30E-04,""
2015/12/3 1:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.8 ,7.70E-04,6.20E-04,1.25E-03,5.20E-04,""
2015/12/3 2:00,21.0 ,20.7 ,20.9 ,20.9 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.8 ,1.38E-03,5.80E-04,1.07E-03,5.30E-04,""
2015/12/3 3:00,21.1 ,20.7 ,20.9 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.8 ,6.70E-04,6.40E-04,1.41E-03,5.20E-04,""
2015/12/3 4:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.8 ,7.40E-04,6.30E-04,1.01E-03,5.20E-04,""
2015/12/3 5:00,21.0 ,20.7 ,20.9 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.8 ,9.40E-04,6.10E-04,1.31E-03,5.20E-04,""
2015/12/3 6:00,21.0 ,20.6 ,20.9 ,20.9 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.8 ,6.40E-04,6.10E-04,1.00E-03,5.20E-04,""
2015/12/3 7:00,21.0 ,20.7 ,20.9 ,20.9 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.8 ,9.10E-04,6.10E-04,1.14E-03,5.20E-04,""
2015/12/3 8:00,21.0 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.7 ,1.17E-03,5.70E-04,1.20E-03,5.20E-04,""
2015/12/3 9:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.8 ,1.01E-03,6.00E-04,1.31E-03,5.20E-04,""
2015/12/3 10:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.8 ,-,-,1.02E-03,5.40E-04,""
2015/12/3 11:00,21.0 ,20.6 ,20.9 ,20.9 ,20.9 ,20.9 ,2.4 ,1.8 ,14.0 ,13.8 ,-,-,1.36E-03,5.20E-04,""
2015/12/3 12:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.8 ,-,-,1.09E-03,5.40E-04,""
2015/12/3 13:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.8 ,14.0 ,13.8 ,8.00E-04,5.60E-04,1.47E-03,5.20E-04,""
2015/12/3 14:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.8 ,14.0 ,13.8 ,7.70E-04,6.20E-04,1.30E-03,5.20E-04,""
2015/12/3 15:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.8 ,ND,6.20E-04,8.90E-04,5.40E-04,""
2015/12/3 16:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.9 ,14.0 ,13.8 ,1.13E-03,6.00E-04,1.45E-03,5.10E-04,""
2015/12/3 17:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.8 ,14.0 ,13.8 ,7.40E-04,5.70E-04,1.27E-03,5.20E-04,""
2015/12/3 18:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,21.0 ,2.4 ,1.8 ,14.0 ,13.8 ,1.13E-03,6.10E-04,1.03E-03,5.30E-04,""
2015/12/3 19:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,21.0 ,2.4 ,1.8 ,14.0 ,13.8 ,8.70E-04,6.20E-04,1.15E-03,5.30E-04,""
2015/12/3 20:00,21.0 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.8 ,14.0 ,13.8 ,8.00E-04,6.10E-04,1.38E-03,5.30E-04,""
2015/12/3 21:00,21.0 ,20.6 ,20.9 ,20.9 ,20.9 ,20.9 ,2.4 ,1.8 ,14.0 ,13.8 ,7.20E-04,6.20E-04,1.58E-03,5.10E-04,""
2015/12/3 22:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,21.0 ,2.4 ,1.9 ,14.0 ,13.8 ,6.80E-04,5.70E-04,1.28E-03,5.10E-04,""
2015/12/3 23:00,21.1 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.8 ,14.0 ,13.8 ,6.90E-04,6.40E-04,9.90E-04,5.20E-04,""
2015/12/4 0:00,21.0 ,20.7 ,21.0 ,21.0 ,20.9 ,20.9 ,2.4 ,1.8 ,14.0 ,13.8 ,ND,5.80E-04,1.34E-03,5.10E-04,""
2015/12/4 1:00,21.0 ,20.6 ,20.9 ,20.9 ,20.9 ,20.9 ,2.4 ,1.8 ,14.0 ,13.7 ,ND,6.20E-04,1.12E-03,5.10E-04,""
2015/12/4 2:00,21.0 ,20.7 ,21.0 ,20.9 ,20.9 ,20.9 ,2.4 ,1.8 ,13.9 ,13.8 ,9.40E-04,6.10E-04,1.14E-03,5.40E-04,""
2015/12/4 3:00,21.0 ,20.6 ,20.9 ,20.9 ,20.9 ,20.9 ,2.4 ,1.9 ,13.9 ,13.7 ,1.20E-03,6.10E-04,1.25E-03,5.20E-04,""
2015/12/4 4:00,21.0 ,20.6 ,20.9 ,20.9 ,20.9 ,20.9 ,2.4 ,1.8 ,13.9 ,13.6 ,9.40E-04,5.60E-04,1.11E-03,5.20E-04,""
2015/12/4 5:00,21.0 ,20.7 ,20.9 ,21.0 ,20.9 ,20.9 ,2.4 ,1.8 ,13.8 ,13.6 ,ND,5.80E-04,1.17E-03,5.10E-04,""
2015/12/4 6:00,21.0 ,20.6 ,20.9 ,20.9 ,20.9 ,20.9 ,2.4 ,1.8 ,13.8 ,13.6 ,9.00E-04,5.50E-04,1.14E-03,5.20E-04,""
2015/12/4 7:00,21.0 ,20.6 ,20.9 ,20.9 ,20.9 ,20.9 ,2.4 ,1.8 ,13.8 ,13.6 ,8.70E-04,6.00E-04,1.28E-03,5.20E-04,""
2015/12/4 8:00,21.0 ,20.6 ,20.9 ,20.9 ,20.9 ,20.9 ,2.4 ,1.8 ,13.8 ,13.6 ,9.30E-04,6.00E-04,1.15E-03,5.10E-04,""
2015/12/4 9:00,21.0 ,20.7 ,20.9 ,20.9 ,20.9 ,20.9 ,2.4 ,1.8 ,13.8 ,13.6 ,6.50E-04,5.80E-04,1.28E-03,5.20E-04,""
2015/12/4 10:00,21.0 ,20.7 ,20.9 ,20.9 ,20.9 ,20.9 ,2.4 ,1.8 ,13.8 ,13.6 ,7.00E-04,6.10E-04,1.28E-03,5.20E-04,""
2015/12/4 11:00,21.0 ,20.6 ,20.9 ,20.9 ,20.9 ,20.9 ,2.4 ,1.8 ,13.8 ,13.5 ,7.10E-04,6.00E-04,1.19E-03,5.20E-04,""
2015/12/4 12:00,21.0 ,20.7 ,20.9 ,20.9 ,20.9 ,20.9 ,2.4 ,1.8 ,13.8 ,13.6 ,9.50E-04,5.60E-04,1.05E-03,5.30E-04,""
2015/12/4 13:00,21.0 ,20.6 ,20.9 ,20.9 ,20.8 ,20.9 ,2.4 ,1.8 ,13.8 ,13.6 ,9.50E-04,5.90E-04,1.13E-03,5.20E-04,""
2015/12/4 14:00,21.0 ,20.6 ,20.9 ,20.9 ,20.9 ,20.9 ,2.4 ,1.8 ,13.8 ,13.6 ,9.80E-04,6.40E-04,1.03E-03,5.30E-04,""
2015/12/4 15:00,21.0 ,20.6 ,20.9 ,20.9 ,20.9 ,20.9 ,2.4 ,1.8 ,13.7 ,13.6 ,ND,6.50E-04,1.24E-03,5.30E-04,""
2015/12/4 16:00,21.0 ,20.6 ,20.9 ,20.9 ,20.8 ,20.9 ,2.4 ,1.8 ,13.7 ,13.5 ,1.17E-03,6.10E-04,9.20E-04,5.30E-04,""
2015/12/4 17:00,21.0 ,20.6 ,20.9 ,20.9 ,20.8 ,20.8 ,2.4 ,1.8 ,13.8 ,13.5 ,1.12E-03,5.50E-04,1.28E-03,5.20E-04,""
2015/12/4 18:00,21.0 ,20.6 ,20.9 ,20.9 ,20.8 ,20.9 ,2.4 ,1.8 ,13.7 ,13.5 ,9.70E-04,5.60E-04,1.46E-03,5.10E-04,""
2015/12/4 19:00,21.0 ,20.6 ,20.9 ,20.9 ,20.8 ,20.8 ,2.4 ,1.8 ,13.6 ,13.5 ,1.09E-03,5.60E-04,1.29E-03,5.10E-04,""
2015/12/4 20:00,21.0 ,20.6 ,20.9 ,20.9 ,20.8 ,20.8 ,2.4 ,1.9 ,13.6 ,13.4 ,1.15E-03,5.50E-04,1.48E-03,5.10E-04,""
2015/12/4 21:00,20.9 ,20.6 ,20.9 ,20.9 ,20.8 ,20.8 ,2.4 ,1.8 ,13.6 ,13.5 ,1.29E-03,5.90E-04,1.41E-03,5.10E-04,""
2015/12/4 22:00,21.0 ,20.6 ,20.9 ,20.9 ,20.8 ,20.8 ,2.4 ,1.9 ,13.6 ,13.4 ,1.14E-03,6.10E-04,8.80E-04,5.30E-04,""
2015/12/4 23:00,20.9 ,20.6 ,20.8 ,20.9 ,20.8 ,20.8 ,2.4 ,1.9 ,13.6 ,13.3 ,1.00E-03,5.60E-04,1.41E-03,5.20E-04,""
2015/12/5 0:00,20.9 ,20.5 ,20.8 ,20.8 ,20.8 ,20.8 ,2.4 ,1.8 ,13.6 ,13.3 ,1.26E-03,5.90E-04,1.05E-03,5.30E-04,""
2015/12/5 1:00,20.9 ,20.5 ,20.8 ,20.8 ,20.8 ,20.8 ,2.4 ,1.8 ,13.5 ,13.3 ,1.04E-03,6.00E-04,1.20E-03,5.10E-04,""
2015/12/5 2:00,20.9 ,20.5 ,20.8 ,20.8 ,20.8 ,20.8 ,2.4 ,1.9 ,13.5 ,13.3 ,8.00E-04,6.30E-04,9.10E-04,5.40E-04,""
2015/12/5 3:00,20.9 ,20.5 ,20.8 ,20.8 ,20.8 ,20.8 ,2.4 ,1.9 ,13.5 ,13.2 ,1.02E-03,5.70E-04,1.17E-03,5.10E-04,""
2015/12/5 4:00,20.9 ,20.5 ,20.8 ,20.8 ,20.7 ,20.7 ,2.4 ,1.9 ,13.5 ,13.3 ,9.00E-04,6.00E-04,1.24E-03,5.20E-04,""
2015/12/5 5:00,20.8 ,20.4 ,20.8 ,20.7 ,20.7 ,20.7 ,2.4 ,1.9 ,13.5 ,13.2 ,ND,6.20E-04,1.19E-03,5.30E-04,""
2015/12/5 6:00,20.8 ,20.4 ,20.7 ,20.7 ,20.7 ,20.7 ,2.4 ,1.9 ,13.4 ,13.3 ,1.07E-03,6.10E-04,9.50E-04,5.20E-04,""
2015/12/5 7:00,20.8 ,20.4 ,20.7 ,20.7 ,20.7 ,20.7 ,2.4 ,1.9 ,13.4 ,13.2 ,1.06E-03,6.10E-04,1.47E-03,5.10E-04,""
2015/12/5 8:00,20.8 ,20.4 ,20.7 ,20.7 ,20.7 ,20.7 ,2.4 ,1.8 ,13.4 ,13.2 ,ND,6.40E-04,1.37E-03,5.00E-04,""
2015/12/5 9:00,20.8 ,20.4 ,20.7 ,20.7 ,20.7 ,20.7 ,2.4 ,1.9 ,13.4 ,13.1 ,9.60E-04,5.70E-04,1.12E-03,5.20E-04,""
2015/12/5 10:00,20.8 ,20.4 ,20.7 ,20.7 ,20.6 ,20.7 ,2.4 ,1.9 ,13.4 ,13.1 ,9.10E-04,6.20E-04,1.47E-03,5.10E-04,""
2015/12/5 11:00,20.8 ,20.4 ,20.7 ,20.7 ,20.6 ,20.7 ,2.4 ,1.9 ,13.4 ,13.1 ,1.10E-03,6.00E-04,9.10E-04,5.30E-04,""
2015/12/5 12:00,20.8 ,20.4 ,20.7 ,20.7 ,20.6 ,20.6 ,2.4 ,1.9 ,13.5 ,13.2 ,8.10E-04,6.30E-04,1.44E-03,5.10E-04,""
2015/12/5 13:00,20.8 ,20.4 ,20.7 ,20.7 ,20.6 ,20.6 ,2.4 ,1.9 ,13.3 ,13.1 ,9.00E-04,6.00E-04,6.80E-04,5.30E-04,""
2015/12/5 14:00,20.8 ,20.4 ,20.7 ,20.7 ,20.6 ,20.7 ,2.4 ,1.8 ,13.4 ,13.3 ,1.28E-03,6.00E-04,1.23E-03,5.20E-04,""
2015/12/5 15:00,20.8 ,20.4 ,20.7 ,20.7 ,20.6 ,20.6 ,2.4 ,1.9 ,13.4 ,13.2 ,8.50E-04,6.10E-04,1.17E-03,5.10E-04,""
2015/12/5 16:00,20.8 ,20.4 ,20.7 ,20.7 ,20.6 ,20.6 ,2.4 ,1.9 ,13.4 ,13.3 ,9.40E-04,6.00E-04,1.38E-03,5.00E-04,""
2015/12/5 17:00,20.8 ,20.4 ,20.7 ,20.7 ,20.6 ,20.7 ,2.4 ,1.9 ,13.4 ,13.2 ,ND,6.30E-04,1.08E-03,5.20E-04,""
2015/12/5 18:00,20.8 ,20.4 ,20.7 ,20.7 ,20.6 ,20.7 ,2.4 ,1.9 ,13.3 ,13.2 ,8.80E-04,6.10E-04,1.33E-03,5.30E-04,""
