,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2015/12/23 9:00,18.9 ,18.5 ,18.8 ,18.8 ,18.8 ,18.8 ,2.6 ,1.9 ,12.4 ,12.3 ,1.06E-03,5.40E-04,1.23E-03,5.40E-04,""
2015/12/23 10:00,18.9 ,18.5 ,18.8 ,18.8 ,18.8 ,18.8 ,2.6 ,1.9 ,12.5 ,12.2 ,1.19E-03,5.40E-04,1.28E-03,5.40E-04,""
2015/12/23 11:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,7.60E-04,5.60E-04,1.07E-03,5.10E-04,""
2015/12/23 12:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.2 ,9.20E-04,6.00E-04,1.03E-03,5.10E-04,""
2015/12/23 13:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,9.00E-04,5.50E-04,1.15E-03,5.50E-04,""
2015/12/23 14:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,1.17E-03,5.40E-04,1.40E-03,5.30E-04,""
2015/12/23 15:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,1.05E-03,5.80E-04,1.10E-03,5.20E-04,""
2015/12/23 16:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,9.70E-04,5.50E-04,9.90E-04,5.70E-04,""
2015/12/23 17:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,7.20E-04,6.00E-04,1.59E-03,5.30E-04,""
2015/12/23 18:00,18.9 ,18.5 ,18.8 ,18.8 ,18.8 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,7.20E-04,5.70E-04,1.48E-03,5.20E-04,""
2015/12/23 19:00,18.9 ,18.5 ,18.8 ,18.8 ,18.8 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,8.00E-04,6.00E-04,1.05E-03,5.40E-04,""
2015/12/23 20:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,1.51E-03,5.70E-04,1.07E-03,5.60E-04,""
2015/12/23 21:00,18.9 ,18.5 ,18.8 ,18.8 ,18.8 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,9.20E-04,6.10E-04,1.24E-03,5.30E-04,""
2015/12/23 22:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.4 ,1.15E-03,5.90E-04,1.22E-03,5.30E-04,""
2015/12/23 23:00,18.9 ,18.5 ,18.8 ,18.8 ,18.8 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,7.20E-04,5.90E-04,1.34E-03,5.20E-04,""
2015/12/24 0:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,6.70E-04,6.10E-04,1.24E-03,5.40E-04,""
2015/12/24 1:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,1.05E-03,6.00E-04,1.14E-03,5.40E-04,""
2015/12/24 2:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,1.07E-03,5.90E-04,1.23E-03,5.40E-04,""
2015/12/24 3:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,1.13E-03,5.40E-04,1.10E-03,5.40E-04,""
2015/12/24 4:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,7.90E-04,5.50E-04,1.11E-03,5.40E-04,""
2015/12/24 5:00,18.9 ,18.5 ,18.8 ,18.8 ,18.8 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,1.08E-03,6.10E-04,9.60E-04,5.30E-04,""
2015/12/24 6:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,8.90E-04,5.40E-04,1.52E-03,5.50E-04,""
2015/12/24 7:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,1.26E-03,5.70E-04,1.39E-03,5.30E-04,""
2015/12/24 8:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,ND,5.60E-04,1.23E-03,5.20E-04,""
2015/12/24 9:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.7 ,2.6 ,1.9 ,12.5 ,12.3 ,1.01E-03,6.00E-04,1.17E-03,5.50E-04,""
2015/12/24 10:00,18.8 ,18.5 ,18.8 ,18.7 ,18.7 ,18.7 ,2.6 ,1.9 ,12.5 ,12.3 ,9.80E-04,6.10E-04,9.00E-04,5.30E-04,""
2015/12/24 11:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,8.50E-04,6.10E-04,9.00E-04,5.50E-04,""
2015/12/24 12:00,18.8 ,18.4 ,18.8 ,18.7 ,18.7 ,18.7 ,2.6 ,1.9 ,12.5 ,12.3 ,1.40E-03,5.90E-04,1.18E-03,5.70E-04,""
2015/12/24 13:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,1.01E-03,5.40E-04,1.25E-03,5.40E-04,""
2015/12/24 14:00,18.8 ,18.5 ,18.8 ,18.7 ,18.7 ,18.7 ,2.6 ,1.9 ,12.6 ,12.3 ,1.15E-03,5.90E-04,1.30E-03,5.40E-04,""
2015/12/24 15:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.6 ,12.4 ,1.17E-03,5.50E-04,1.08E-03,5.60E-04,""
2015/12/24 16:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.6 ,12.4 ,6.10E-04,5.50E-04,9.50E-04,5.70E-04,""
2015/12/24 17:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.6 ,12.4 ,9.40E-04,5.50E-04,8.70E-04,5.60E-04,""
2015/12/24 18:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.6 ,12.3 ,6.80E-04,5.80E-04,8.40E-04,5.30E-04,""
2015/12/24 19:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.6 ,12.3 ,1.01E-03,5.70E-04,1.15E-03,5.60E-04,""
2015/12/24 20:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.6 ,12.3 ,1.08E-03,6.00E-04,1.12E-03,5.20E-04,""
2015/12/24 21:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.6 ,12.3 ,1.08E-03,6.20E-04,9.90E-04,5.50E-04,""
2015/12/24 22:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,8.90E-04,5.50E-04,1.40E-03,5.30E-04,""
2015/12/24 23:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.6 ,12.3 ,8.40E-04,5.70E-04,1.42E-03,5.30E-04,""
2015/12/25 0:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,8.40E-04,5.50E-04,1.16E-03,5.60E-04,""
2015/12/25 1:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,1.09E-03,6.20E-04,1.14E-03,5.30E-04,""
2015/12/25 2:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,9.80E-04,5.90E-04,1.16E-03,5.10E-04,""
2015/12/25 3:00,18.8 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.5 ,12.3 ,1.05E-03,5.60E-04,1.31E-03,5.30E-04,""
2015/12/25 4:00,18.9 ,18.5 ,18.8 ,18.7 ,18.7 ,18.7 ,2.6 ,1.9 ,12.5 ,12.3 ,1.05E-03,6.20E-04,1.04E-03,5.50E-04,""
2015/12/25 5:00,18.8 ,18.5 ,18.7 ,18.7 ,18.7 ,18.7 ,2.6 ,1.9 ,12.5 ,12.3 ,6.60E-04,6.30E-04,1.39E-03,5.40E-04,""
2015/12/25 6:00,18.8 ,18.5 ,18.7 ,18.7 ,18.7 ,18.7 ,2.6 ,1.9 ,12.5 ,12.3 ,8.80E-04,6.00E-04,1.33E-03,5.50E-04,""
2015/12/25 7:00,18.8 ,18.5 ,18.7 ,18.7 ,18.7 ,18.7 ,2.6 ,1.9 ,12.5 ,12.4 ,8.70E-04,6.20E-04,8.70E-04,5.30E-04,""
2015/12/25 8:00,18.8 ,18.5 ,18.7 ,18.7 ,18.7 ,18.7 ,2.6 ,1.9 ,12.6 ,12.3 ,7.20E-04,5.70E-04,1.32E-03,5.50E-04,""
2015/12/25 9:00,18.8 ,18.5 ,18.7 ,18.7 ,18.7 ,18.7 ,2.6 ,1.9 ,12.6 ,12.3 ,6.30E-04,5.60E-04,1.43E-03,5.30E-04,""
2015/12/25 10:00,18.8 ,18.5 ,18.7 ,18.7 ,18.7 ,18.7 ,2.6 ,1.9 ,12.5 ,12.3 ,1.23E-03,5.30E-04,1.09E-03,5.50E-04,""
2015/12/25 11:00,18.8 ,18.5 ,18.8 ,18.7 ,18.7 ,18.7 ,2.6 ,1.9 ,12.6 ,12.4 ,1.11E-03,6.00E-04,1.15E-03,5.50E-04,""
2015/12/25 12:00,18.8 ,18.5 ,18.7 ,18.7 ,18.7 ,18.7 ,2.6 ,1.9 ,12.6 ,12.3 ,1.07E-03,5.90E-04,6.70E-04,5.70E-04,""
2015/12/25 13:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.6 ,12.4 ,8.80E-04,5.70E-04,1.15E-03,5.40E-04,""
2015/12/25 14:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.7 ,2.6 ,1.9 ,12.6 ,12.4 ,ND,6.30E-04,1.22E-03,5.40E-04,""
2015/12/25 15:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.6 ,12.4 ,9.30E-04,6.00E-04,1.28E-03,5.50E-04,""
2015/12/25 16:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.6 ,12.5 ,9.80E-04,5.90E-04,9.60E-04,5.40E-04,""
2015/12/25 17:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.8 ,2.6 ,1.9 ,12.6 ,12.3 ,9.60E-04,6.00E-04,1.27E-03,5.40E-04,""
2015/12/25 18:00,18.9 ,18.5 ,18.8 ,18.8 ,18.7 ,18.7 ,2.6 ,1.9 ,12.6 ,12.5 ,1.31E-03,5.40E-04,1.20E-03,5.20E-04,""
2015/12/25 19:00,18.8 ,18.4 ,18.7 ,18.7 ,18.7 ,18.7 ,2.6 ,1.9 ,12.6 ,12.3 ,7.20E-04,5.70E-04,1.03E-03,5.20E-04,""
2015/12/25 20:00,18.8 ,18.4 ,18.8 ,18.7 ,18.7 ,18.7 ,2.6 ,1.9 ,12.6 ,12.3 ,1.34E-03,5.90E-04,1.29E-03,5.40E-04,""
2015/12/25 21:00,18.8 ,18.5 ,18.8 ,18.7 ,18.7 ,18.7 ,2.6 ,1.9 ,12.6 ,12.3 ,9.30E-04,6.20E-04,1.23E-03,5.00E-04,""
2015/12/25 22:00,18.8 ,18.4 ,18.7 ,18.7 ,18.7 ,18.7 ,2.6 ,1.9 ,12.5 ,12.4 ,8.90E-04,6.10E-04,1.27E-03,5.50E-04,""
2015/12/25 23:00,18.8 ,18.5 ,18.7 ,18.7 ,18.7 ,18.7 ,2.6 ,1.9 ,12.5 ,12.3 ,1.24E-03,5.50E-04,1.13E-03,5.20E-04,""
2015/12/26 0:00,18.8 ,18.4 ,18.7 ,18.7 ,18.7 ,18.7 ,2.6 ,1.9 ,12.5 ,12.3 ,9.60E-04,6.10E-04,1.37E-03,5.40E-04,""
2015/12/26 1:00,18.8 ,18.4 ,18.7 ,18.7 ,18.6 ,18.7 ,2.6 ,1.9 ,12.5 ,12.3 ,1.20E-03,6.00E-04,1.24E-03,5.50E-04,""
2015/12/26 2:00,18.8 ,18.4 ,18.7 ,18.7 ,18.6 ,18.7 ,2.6 ,1.9 ,12.5 ,12.3 ,8.10E-04,6.30E-04,9.10E-04,5.60E-04,""
2015/12/26 3:00,18.8 ,18.4 ,18.7 ,18.7 ,18.7 ,18.7 ,2.6 ,1.9 ,12.5 ,12.2 ,ND,6.20E-04,1.07E-03,5.20E-04,""
2015/12/26 4:00,18.8 ,18.4 ,18.7 ,18.7 ,18.6 ,18.7 ,2.6 ,1.9 ,12.5 ,12.3 ,ND,6.20E-04,1.41E-03,5.40E-04,""
2015/12/26 5:00,18.8 ,18.4 ,18.7 ,18.7 ,18.6 ,18.7 ,2.6 ,1.9 ,12.5 ,12.1 ,7.70E-04,5.50E-04,1.13E-03,5.50E-04,""
2015/12/26 6:00,18.8 ,18.4 ,18.7 ,18.7 ,18.6 ,18.7 ,2.6 ,1.9 ,12.5 ,12.2 ,1.01E-03,5.60E-04,1.71E-03,5.20E-04,""
2015/12/26 7:00,18.7 ,18.3 ,18.7 ,18.6 ,18.6 ,18.6 ,2.6 ,1.9 ,12.4 ,12.1 ,9.80E-04,6.10E-04,1.20E-03,5.00E-04,""
2015/12/26 8:00,18.7 ,18.3 ,18.6 ,18.6 ,18.6 ,18.6 ,2.6 ,1.9 ,12.4 ,12.1 ,7.40E-04,6.20E-04,9.90E-04,5.70E-04,""
2015/12/26 9:00,18.7 ,18.3 ,18.6 ,18.6 ,18.6 ,18.6 ,2.6 ,1.9 ,12.4 ,12.1 ,1.13E-03,5.60E-04,1.39E-03,4.90E-04,""
2015/12/26 10:00,18.7 ,18.3 ,18.6 ,18.6 ,18.6 ,18.6 ,2.6 ,1.9 ,12.3 ,12.1 ,ND,6.30E-04,1.09E-03,5.40E-04,""
2015/12/26 11:00,18.7 ,18.3 ,18.6 ,18.6 ,18.5 ,18.6 ,2.6 ,1.9 ,12.4 ,12.2 ,1.44E-03,5.80E-04,1.09E-03,5.60E-04,""
2015/12/26 12:00,18.7 ,18.3 ,18.6 ,18.6 ,18.5 ,18.6 ,2.6 ,1.9 ,12.3 ,12.2 ,7.10E-04,6.00E-04,1.65E-03,5.40E-04,""
2015/12/26 13:00,18.7 ,18.3 ,18.6 ,18.6 ,18.5 ,18.6 ,2.6 ,1.9 ,12.4 ,12.2 ,7.90E-04,6.10E-04,1.61E-03,5.30E-04,""
2015/12/26 14:00,18.7 ,18.3 ,18.6 ,18.6 ,18.5 ,18.6 ,2.6 ,1.9 ,12.4 ,12.2 ,9.70E-04,6.20E-04,9.80E-04,5.60E-04,""
2015/12/26 15:00,18.7 ,18.3 ,18.6 ,18.6 ,18.5 ,18.6 ,2.6 ,1.9 ,12.4 ,12.2 ,9.10E-04,6.10E-04,1.13E-03,5.10E-04,""
2015/12/26 16:00,18.7 ,18.3 ,18.6 ,18.6 ,18.5 ,18.6 ,2.6 ,1.9 ,12.4 ,12.2 ,ND,6.20E-04,1.12E-03,5.40E-04,""
2015/12/26 17:00,18.7 ,18.3 ,18.6 ,18.6 ,18.5 ,18.6 ,2.6 ,1.9 ,12.5 ,12.1 ,7.90E-04,5.70E-04,1.22E-03,5.50E-04,""
2015/12/26 18:00,18.7 ,18.3 ,18.6 ,18.6 ,18.6 ,18.6 ,2.6 ,1.9 ,12.4 ,12.2 ,9.20E-04,5.90E-04,1.02E-03,5.50E-04,""
2015/12/26 19:00,18.7 ,18.3 ,18.6 ,18.6 ,18.6 ,18.6 ,2.6 ,1.9 ,12.4 ,12.2 ,8.30E-04,5.60E-04,1.36E-03,5.30E-04,""
2015/12/26 20:00,18.7 ,18.3 ,18.6 ,18.6 ,18.6 ,18.6 ,2.6 ,1.9 ,12.4 ,12.1 ,9.20E-04,6.00E-04,9.60E-04,5.50E-04,""
2015/12/26 21:00,18.7 ,18.3 ,18.6 ,18.6 ,18.6 ,18.6 ,2.6 ,1.9 ,12.4 ,12.1 ,6.90E-04,6.20E-04,1.00E-03,5.60E-04,""
2015/12/26 22:00,18.7 ,18.3 ,18.6 ,18.6 ,18.6 ,18.6 ,2.6 ,1.9 ,12.3 ,12.2 ,1.11E-03,5.90E-04,1.00E-03,5.30E-04,""
2015/12/26 23:00,18.7 ,18.3 ,18.6 ,18.6 ,18.6 ,18.6 ,2.6 ,1.9 ,12.4 ,12.2 ,8.20E-04,5.40E-04,1.35E-03,5.10E-04,""
2015/12/27 0:00,18.7 ,18.4 ,18.7 ,18.7 ,18.6 ,18.6 ,2.6 ,1.9 ,12.3 ,12.1 ,9.50E-04,5.60E-04,8.50E-04,5.50E-04,""
2015/12/27 1:00,18.7 ,18.4 ,18.6 ,18.6 ,18.6 ,18.6 ,2.6 ,1.9 ,12.3 ,12.1 ,ND,6.30E-04,1.37E-03,5.30E-04,""
2015/12/27 2:00,18.7 ,18.4 ,18.7 ,18.7 ,18.6 ,18.6 ,2.6 ,1.9 ,12.3 ,12.1 ,7.90E-04,5.60E-04,1.11E-03,5.50E-04,""
2015/12/27 3:00,18.7 ,18.4 ,18.6 ,18.6 ,18.6 ,18.6 ,2.6 ,1.9 ,12.3 ,12.1 ,9.90E-04,5.90E-04,1.13E-03,5.40E-04,""
2015/12/27 4:00,18.7 ,18.4 ,18.7 ,18.7 ,18.6 ,18.6 ,2.6 ,1.9 ,12.3 ,12.1 ,8.10E-04,5.60E-04,1.28E-03,5.30E-04,""
2015/12/27 5:00,18.7 ,18.4 ,18.6 ,18.6 ,18.6 ,18.6 ,2.6 ,1.9 ,12.3 ,12.1 ,1.03E-03,6.30E-04,1.36E-03,5.30E-04,""
2015/12/27 6:00,18.7 ,18.3 ,18.7 ,18.6 ,18.6 ,18.6 ,2.6 ,1.9 ,12.3 ,12.1 ,7.50E-04,6.10E-04,9.90E-04,5.20E-04,""
2015/12/27 7:00,18.7 ,18.3 ,18.6 ,18.6 ,18.6 ,18.6 ,2.6 ,1.9 ,12.3 ,12.1 ,9.10E-04,5.60E-04,8.60E-04,5.50E-04,""
2015/12/27 8:00,18.7 ,18.3 ,18.6 ,18.6 ,18.6 ,18.6 ,2.6 ,1.9 ,12.3 ,12.1 ,6.70E-04,5.80E-04,1.22E-03,5.40E-04,""
2015/12/27 9:00,18.7 ,18.3 ,18.6 ,18.6 ,18.6 ,18.6 ,2.6 ,1.9 ,12.3 ,12.1 ,6.20E-04,6.10E-04,1.24E-03,5.20E-04,""
2015/12/27 10:00,18.7 ,18.3 ,18.6 ,18.6 ,18.5 ,18.6 ,2.6 ,1.9 ,12.2 ,12.0 ,9.70E-04,6.10E-04,1.29E-03,5.30E-04,""
2015/12/27 11:00,18.7 ,18.3 ,18.6 ,18.6 ,18.5 ,18.6 ,2.6 ,1.9 ,12.2 ,12.0 ,1.02E-03,5.80E-04,1.06E-03,5.40E-04,""
2015/12/27 12:00,18.7 ,18.3 ,18.6 ,18.6 ,18.5 ,18.5 ,2.6 ,1.9 ,12.2 ,12.0 ,8.90E-04,5.50E-04,1.19E-03,5.00E-04,""
2015/12/27 13:00,18.6 ,18.2 ,18.6 ,18.5 ,18.5 ,18.5 ,2.6 ,1.9 ,12.2 ,12.0 ,1.13E-03,6.00E-04,1.03E-03,5.50E-04,""
2015/12/27 14:00,18.6 ,18.2 ,18.5 ,18.5 ,18.5 ,18.5 ,2.6 ,1.9 ,12.2 ,12.0 ,1.12E-03,5.40E-04,1.30E-03,5.40E-04,""
2015/12/27 15:00,18.6 ,18.2 ,18.5 ,18.5 ,18.4 ,18.5 ,2.6 ,1.9 ,12.2 ,12.0 ,7.50E-04,5.40E-04,1.14E-03,5.00E-04,""
2015/12/27 16:00,18.6 ,18.2 ,18.5 ,18.5 ,18.4 ,18.5 ,2.6 ,1.9 ,12.1 ,12.0 ,9.50E-04,6.00E-04,1.53E-03,5.20E-04,""
2015/12/27 17:00,18.6 ,18.2 ,18.5 ,18.5 ,18.4 ,18.5 ,2.6 ,1.9 ,12.1 ,11.9 ,8.40E-04,5.40E-04,1.13E-03,5.60E-04,""
2015/12/27 18:00,18.5 ,18.2 ,18.5 ,18.5 ,18.4 ,18.5 ,2.6 ,1.9 ,12.1 ,11.9 ,9.00E-04,6.20E-04,1.27E-03,5.40E-04,""
2015/12/27 19:00,18.6 ,18.1 ,18.5 ,18.5 ,18.4 ,18.5 ,2.6 ,1.9 ,12.1 ,11.8 ,ND,6.10E-04,1.09E-03,5.20E-04,""
2015/12/27 20:00,18.5 ,18.2 ,18.5 ,18.5 ,18.4 ,18.5 ,2.6 ,1.9 ,12.1 ,11.9 ,8.90E-04,5.60E-04,8.50E-04,5.50E-04,""
2015/12/27 21:00,18.5 ,18.1 ,18.4 ,18.4 ,18.4 ,18.4 ,2.6 ,1.9 ,12.1 ,11.8 ,8.90E-04,6.20E-04,1.44E-03,5.30E-04,""
2015/12/27 22:00,18.5 ,18.1 ,18.4 ,18.4 ,18.3 ,18.4 ,2.6 ,1.9 ,12.0 ,11.7 ,8.20E-04,5.70E-04,1.01E-03,5.60E-04,""
2015/12/27 23:00,18.5 ,18.1 ,18.4 ,18.4 ,18.3 ,18.4 ,2.6 ,1.9 ,12.0 ,11.8 ,8.50E-04,5.90E-04,1.25E-03,5.50E-04,""
2015/12/28 0:00,18.4 ,18.0 ,18.4 ,18.4 ,18.3 ,18.4 ,2.6 ,1.9 ,12.0 ,11.7 ,9.40E-04,6.00E-04,1.36E-03,5.10E-04,""
2015/12/28 1:00,18.4 ,18.0 ,18.4 ,18.3 ,18.3 ,18.4 ,2.6 ,1.9 ,11.9 ,11.7 ,8.60E-04,5.60E-04,1.20E-03,5.40E-04,""
2015/12/28 2:00,18.4 ,18.0 ,18.4 ,18.4 ,18.3 ,18.4 ,2.6 ,1.9 ,11.9 ,11.6 ,1.20E-03,5.90E-04,1.02E-03,5.60E-04,""
2015/12/28 3:00,18.4 ,18.0 ,18.3 ,18.3 ,18.3 ,18.3 ,2.6 ,1.9 ,11.9 ,11.6 ,1.10E-03,5.70E-04,1.49E-03,5.30E-04,""
2015/12/28 4:00,18.3 ,17.9 ,18.3 ,18.3 ,18.2 ,18.3 ,2.6 ,1.9 ,11.8 ,11.6 ,8.30E-04,6.00E-04,1.13E-03,5.40E-04,""
2015/12/28 5:00,18.3 ,17.9 ,18.3 ,18.3 ,18.2 ,18.3 ,2.6 ,1.9 ,11.8 ,11.6 ,8.90E-04,6.00E-04,1.28E-03,5.60E-04,""
2015/12/28 6:00,18.3 ,17.9 ,18.2 ,18.2 ,18.2 ,18.2 ,2.6 ,1.9 ,11.8 ,11.5 ,1.00E-03,6.10E-04,1.16E-03,5.00E-04,""
2015/12/28 7:00,18.3 ,17.9 ,18.3 ,18.2 ,18.2 ,18.2 ,2.6 ,1.9 ,11.8 ,11.5 ,9.00E-04,5.70E-04,8.20E-04,5.70E-04,""
2015/12/28 8:00,18.3 ,17.9 ,18.2 ,18.2 ,18.2 ,18.2 ,2.6 ,1.9 ,11.7 ,11.5 ,1.14E-03,5.60E-04,1.56E-03,5.60E-04,""
2015/12/28 9:00,18.2 ,17.8 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.8 ,11.5 ,1.02E-03,5.60E-04,1.19E-03,5.50E-04,""
2015/12/28 10:00,18.2 ,17.8 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.8 ,11.6 ,1.03E-03,5.80E-04,1.29E-03,5.00E-04,""
2015/12/28 11:00,18.3 ,17.9 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.8 ,11.5 ,9.00E-04,5.50E-04,1.07E-03,5.50E-04,""
2015/12/28 12:00,18.3 ,17.8 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.8 ,11.5 ,9.00E-04,5.60E-04,1.17E-03,5.50E-04,""
2015/12/28 13:00,18.3 ,17.9 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.8 ,11.5 ,8.80E-04,5.70E-04,1.32E-03,5.10E-04,""
2015/12/28 14:00,18.3 ,17.9 ,18.2 ,18.2 ,18.2 ,18.2 ,2.6 ,1.9 ,11.8 ,11.6 ,8.80E-04,6.00E-04,1.07E-03,5.40E-04,""
2015/12/28 15:00,18.3 ,17.8 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.8 ,11.6 ,1.23E-03,5.80E-04,9.10E-04,5.60E-04,""
2015/12/28 16:00,18.3 ,17.8 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.8 ,11.6 ,8.90E-04,5.50E-04,1.26E-03,5.10E-04,""
2015/12/28 17:00,18.3 ,17.9 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.8 ,11.6 ,1.17E-03,5.70E-04,1.43E-03,5.30E-04,""
2015/12/28 18:00,18.2 ,17.9 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.8 ,11.5 ,1.05E-03,5.80E-04,1.37E-03,5.30E-04,""
2015/12/28 19:00,18.3 ,17.9 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.7 ,11.5 ,1.23E-03,5.50E-04,1.52E-03,5.30E-04,""
2015/12/28 20:00,18.3 ,17.9 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.7 ,11.5 ,1.12E-03,6.00E-04,1.32E-03,5.30E-04,""
2015/12/28 21:00,18.3 ,17.9 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.7 ,11.4 ,1.02E-03,5.50E-04,1.54E-03,5.20E-04,""
2015/12/28 22:00,18.3 ,17.9 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.7 ,11.5 ,6.80E-04,6.00E-04,1.29E-03,5.40E-04,""
2015/12/28 23:00,18.2 ,17.8 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.7 ,11.5 ,7.80E-04,5.50E-04,1.40E-03,5.40E-04,""
2015/12/29 0:00,18.2 ,17.8 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.6 ,11.5 ,1.09E-03,5.90E-04,1.14E-03,5.40E-04,""
2015/12/29 1:00,18.3 ,17.8 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.6 ,11.4 ,1.17E-03,5.80E-04,1.51E-03,5.40E-04,""
2015/12/29 2:00,18.3 ,17.8 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.6 ,11.5 ,7.70E-04,5.40E-04,1.10E-03,5.40E-04,""
2015/12/29 3:00,18.2 ,17.8 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.6 ,11.4 ,9.40E-04,5.80E-04,1.53E-03,4.90E-04,""
2015/12/29 4:00,18.2 ,17.9 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.6 ,11.3 ,7.70E-04,5.60E-04,1.22E-03,5.50E-04,""
2015/12/29 5:00,18.3 ,17.9 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.5 ,11.3 ,9.00E-04,6.00E-04,1.33E-03,5.10E-04,""
2015/12/29 6:00,18.2 ,17.8 ,18.2 ,18.1 ,18.1 ,18.1 ,2.6 ,1.9 ,11.5 ,11.3 ,9.40E-04,6.10E-04,1.32E-03,5.30E-04,""
2015/12/29 7:00,18.2 ,17.8 ,18.2 ,18.2 ,18.1 ,18.2 ,2.6 ,1.9 ,11.5 ,11.3 ,8.50E-04,6.00E-04,1.39E-03,5.30E-04,""
2015/12/29 8:00,18.2 ,17.8 ,18.1 ,18.1 ,18.1 ,18.1 ,2.6 ,1.9 ,11.5 ,11.3 ,8.20E-04,5.40E-04,1.41E-03,5.30E-04,""
2015/12/29 9:00,18.2 ,17.8 ,18.1 ,18.1 ,18.1 ,18.1 ,2.6 ,1.9 ,11.5 ,11.3 ,9.50E-04,6.20E-04,1.54E-03,5.20E-04,""
2015/12/29 10:00,18.2 ,17.8 ,18.1 ,18.1 ,18.1 ,18.1 ,2.6 ,1.9 ,11.5 ,11.3 ,1.04E-03,6.10E-04,1.08E-03,5.50E-04,""
2015/12/29 11:00,18.2 ,17.8 ,18.1 ,18.1 ,18.1 ,18.1 ,2.6 ,1.9 ,11.5 ,11.3 ,1.09E-03,5.40E-04,1.45E-03,5.10E-04,""
2015/12/29 12:00,18.2 ,17.8 ,18.1 ,18.1 ,18.1 ,18.1 ,2.6 ,1.9 ,11.5 ,11.3 ,6.90E-04,6.00E-04,1.09E-03,5.60E-04,""
2015/12/29 13:00,18.2 ,17.8 ,18.1 ,18.1 ,18.1 ,18.1 ,2.6 ,1.9 ,11.5 ,11.3 ,6.70E-04,5.60E-04,8.60E-04,5.70E-04,""
2015/12/29 14:00,18.1 ,17.7 ,18.1 ,18.1 ,18.0 ,18.1 ,2.6 ,1.9 ,11.5 ,11.3 ,1.05E-03,5.90E-04,9.90E-04,5.60E-04,""
2015/12/29 15:00,18.2 ,17.8 ,18.1 ,18.1 ,18.0 ,18.1 ,2.6 ,1.9 ,11.5 ,11.3 ,9.90E-04,5.70E-04,1.44E-03,5.30E-04,""
2015/12/29 16:00,18.2 ,17.8 ,18.1 ,18.1 ,18.0 ,18.1 ,2.6 ,1.9 ,11.6 ,11.3 ,9.40E-04,6.10E-04,9.30E-04,5.70E-04,""
2015/12/29 17:00,18.1 ,17.7 ,18.1 ,18.1 ,18.0 ,18.1 ,2.6 ,1.9 ,11.5 ,11.3 ,7.60E-04,5.80E-04,9.70E-04,5.70E-04,""
2015/12/29 18:00,18.1 ,17.7 ,18.1 ,18.1 ,18.0 ,18.1 ,2.6 ,1.9 ,11.5 ,11.3 ,1.12E-03,5.60E-04,9.10E-04,5.70E-04,""
2015/12/29 19:00,18.2 ,17.8 ,18.1 ,18.1 ,18.0 ,18.1 ,2.6 ,1.9 ,11.5 ,11.3 ,7.80E-04,6.20E-04,1.17E-03,5.50E-04,""
2015/12/29 20:00,18.1 ,17.7 ,18.1 ,18.1 ,18.0 ,18.1 ,2.6 ,1.9 ,11.5 ,11.3 ,8.80E-04,6.00E-04,1.05E-03,5.40E-04,""
2015/12/29 21:00,18.1 ,17.7 ,18.1 ,18.1 ,18.0 ,18.1 ,2.6 ,1.9 ,11.5 ,11.2 ,1.22E-03,5.40E-04,1.28E-03,5.60E-04,""
2015/12/29 22:00,18.1 ,17.7 ,18.1 ,18.1 ,18.0 ,18.1 ,2.6 ,1.9 ,11.5 ,11.2 ,9.80E-04,5.30E-04,8.80E-04,5.60E-04,""
2015/12/29 23:00,18.1 ,17.7 ,18.1 ,18.0 ,18.0 ,18.1 ,2.6 ,1.9 ,11.5 ,11.1 ,8.40E-04,5.50E-04,1.11E-03,5.40E-04,""
2015/12/30 0:00,18.1 ,17.7 ,18.1 ,18.0 ,18.0 ,18.1 ,2.6 ,1.9 ,11.4 ,11.1 ,7.80E-04,6.10E-04,1.30E-03,5.10E-04,""
2015/12/30 1:00,18.1 ,17.6 ,18.0 ,18.0 ,17.9 ,18.0 ,2.6 ,1.9 ,11.4 ,11.1 ,6.40E-04,6.00E-04,1.41E-03,4.90E-04,""
2015/12/30 2:00,18.1 ,17.6 ,18.0 ,18.0 ,17.9 ,18.0 ,2.6 ,1.9 ,11.3 ,11.1 ,9.80E-04,5.50E-04,1.30E-03,5.20E-04,""
2015/12/30 3:00,18.0 ,17.6 ,18.0 ,18.0 ,17.9 ,18.0 ,2.6 ,1.9 ,11.3 ,11.1 ,8.10E-04,5.70E-04,1.33E-03,4.90E-04,""
2015/12/30 4:00,18.0 ,17.6 ,17.9 ,17.9 ,17.9 ,17.9 ,2.6 ,1.9 ,11.3 ,11.0 ,1.04E-03,6.10E-04,1.06E-03,5.20E-04,""
2015/12/30 5:00,18.0 ,17.6 ,18.0 ,17.9 ,17.9 ,17.9 ,2.6 ,1.9 ,11.2 ,11.0 ,9.80E-04,5.30E-04,1.24E-03,5.40E-04,""
2015/12/30 6:00,18.0 ,17.6 ,17.9 ,17.9 ,17.9 ,17.9 ,2.6 ,1.9 ,11.2 ,11.0 ,ND,5.50E-04,8.70E-04,5.50E-04,""
2015/12/30 7:00,18.0 ,17.5 ,17.9 ,17.9 ,17.8 ,17.9 ,2.6 ,1.9 ,11.2 ,10.9 ,8.90E-04,6.00E-04,1.35E-03,5.30E-04,""
2015/12/30 8:00,17.9 ,17.5 ,17.9 ,17.9 ,17.8 ,17.9 ,2.6 ,1.9 ,11.2 ,11.0 ,1.24E-03,5.40E-04,1.24E-03,5.40E-04,""
2015/12/30 9:00,17.9 ,17.5 ,17.9 ,17.9 ,17.8 ,17.9 ,2.6 ,1.9 ,11.2 ,11.0 ,1.16E-03,5.90E-04,1.24E-03,5.40E-04,""
2015/12/30 10:00,17.9 ,17.5 ,17.8 ,17.8 ,17.8 ,17.8 ,2.6 ,1.9 ,11.2 ,11.0 ,6.70E-04,5.90E-04,1.27E-03,5.60E-04,""
2015/12/30 11:00,17.9 ,17.5 ,17.9 ,17.9 ,17.8 ,17.9 ,2.6 ,1.9 ,11.2 ,11.0 ,8.20E-04,6.00E-04,1.13E-03,5.40E-04,""
2015/12/30 12:00,17.9 ,17.5 ,17.9 ,17.9 ,17.8 ,17.9 ,2.6 ,1.9 ,11.2 ,11.0 ,1.03E-03,5.60E-04,1.31E-03,5.30E-04,""
2015/12/30 13:00,17.9 ,17.5 ,17.8 ,17.8 ,17.8 ,17.8 ,2.6 ,1.9 ,11.3 ,11.0 ,7.50E-04,5.60E-04,1.13E-03,5.50E-04,""
2015/12/30 14:00,17.9 ,17.5 ,17.8 ,17.8 ,17.8 ,17.9 ,2.6 ,1.9 ,11.3 ,11.1 ,9.90E-04,5.50E-04,1.28E-03,5.40E-04,""
2015/12/30 15:00,17.9 ,17.5 ,17.8 ,17.8 ,17.8 ,17.9 ,2.6 ,1.9 ,11.3 ,11.0 ,1.26E-03,5.60E-04,1.15E-03,5.60E-04,""
2015/12/30 16:00,17.9 ,17.5 ,17.8 ,17.8 ,17.8 ,17.8 ,2.6 ,1.9 ,11.2 ,11.0 ,1.48E-03,5.80E-04,9.20E-04,5.20E-04,""
2015/12/30 17:00,17.9 ,17.5 ,17.9 ,17.8 ,17.8 ,17.9 ,2.6 ,1.9 ,11.2 ,11.0 ,1.18E-03,5.50E-04,1.03E-03,5.40E-04,""
2015/12/30 18:00,17.9 ,17.5 ,17.9 ,17.9 ,17.8 ,17.9 ,2.6 ,1.9 ,11.3 ,11.0 ,1.00E-03,6.00E-04,1.14E-03,5.50E-04,""
2015/12/30 19:00,17.9 ,17.5 ,17.9 ,17.8 ,17.8 ,17.9 ,2.6 ,1.9 ,11.3 ,11.0 ,6.10E-04,5.70E-04,1.25E-03,5.40E-04,""
2015/12/30 20:00,17.9 ,17.5 ,17.8 ,17.8 ,17.8 ,17.9 ,2.6 ,1.9 ,11.1 ,11.0 ,1.09E-03,5.90E-04,1.59E-03,5.30E-04,""
2015/12/30 21:00,17.9 ,17.5 ,17.9 ,17.9 ,17.8 ,17.9 ,2.6 ,1.9 ,11.1 ,11.0 ,7.80E-04,5.50E-04,1.05E-03,5.50E-04,""
2015/12/30 22:00,17.9 ,17.5 ,17.9 ,17.9 ,17.8 ,17.9 ,2.6 ,1.9 ,11.1 ,10.9 ,1.09E-03,5.40E-04,1.19E-03,5.40E-04,""
2015/12/30 23:00,17.9 ,17.5 ,17.8 ,17.8 ,17.8 ,17.8 ,2.6 ,1.9 ,11.1 ,10.9 ,8.40E-04,6.10E-04,1.36E-03,5.50E-04,""
2015/12/31 0:00,17.9 ,17.5 ,17.9 ,17.9 ,17.8 ,17.9 ,2.6 ,1.9 ,11.1 ,10.9 ,9.30E-04,6.00E-04,1.23E-03,5.30E-04,""
2015/12/31 1:00,17.9 ,17.5 ,17.9 ,17.8 ,17.8 ,17.9 ,2.6 ,1.9 ,11.1 ,10.8 ,7.10E-04,5.60E-04,1.51E-03,5.40E-04,""
2015/12/31 2:00,17.9 ,17.5 ,17.8 ,17.8 ,17.8 ,17.9 ,2.6 ,1.9 ,11.1 ,10.9 ,8.70E-04,6.00E-04,1.05E-03,5.50E-04,""
2015/12/31 3:00,17.9 ,17.5 ,17.8 ,17.8 ,17.8 ,17.8 ,2.6 ,1.9 ,11.1 ,10.8 ,9.00E-04,6.10E-04,1.18E-03,5.10E-04,""
2015/12/31 4:00,17.9 ,17.4 ,17.8 ,17.8 ,17.7 ,17.8 ,2.6 ,1.9 ,11.0 ,10.8 ,8.30E-04,5.40E-04,1.41E-03,5.40E-04,""
2015/12/31 5:00,17.9 ,17.4 ,17.8 ,17.8 ,17.7 ,17.8 ,2.6 ,1.9 ,11.1 ,10.8 ,8.10E-04,6.10E-04,1.43E-03,5.50E-04,""
2015/12/31 6:00,17.8 ,17.4 ,17.8 ,17.8 ,17.7 ,17.8 ,2.6 ,1.9 ,11.0 ,10.8 ,1.11E-03,5.40E-04,1.28E-03,5.40E-04,""
2015/12/31 7:00,17.8 ,17.4 ,17.8 ,17.8 ,17.7 ,17.8 ,2.6 ,1.9 ,11.0 ,10.8 ,1.28E-03,5.90E-04,8.50E-04,5.60E-04,""
2015/12/31 8:00,17.8 ,17.4 ,17.8 ,17.7 ,17.7 ,17.8 ,2.6 ,1.9 ,11.0 ,10.7 ,8.80E-04,6.20E-04,1.06E-03,5.60E-04,""
2015/12/31 9:00,17.8 ,17.4 ,17.8 ,17.8 ,17.7 ,17.8 ,2.6 ,1.9 ,11.0 ,10.7 ,1.01E-03,5.90E-04,9.60E-04,5.60E-04,""
2015/12/31 10:00,17.8 ,17.4 ,17.7 ,17.7 ,17.7 ,17.7 ,2.6 ,1.9 ,11.0 ,10.8 ,9.80E-04,5.90E-04,1.42E-03,5.20E-04,""
2015/12/31 11:00,17.8 ,17.4 ,17.7 ,17.7 ,17.7 ,17.7 ,2.6 ,1.9 ,11.0 ,10.8 ,9.10E-04,6.00E-04,1.59E-03,4.80E-04,""
2015/12/31 12:00,17.8 ,17.4 ,17.7 ,17.7 ,17.7 ,17.7 ,2.6 ,1.9 ,11.0 ,10.8 ,8.80E-04,5.70E-04,1.07E-03,5.50E-04,""
2015/12/31 13:00,17.8 ,17.4 ,17.7 ,17.7 ,17.6 ,17.7 ,2.6 ,1.9 ,11.1 ,10.8 ,7.20E-04,5.70E-04,1.52E-03,5.40E-04,""
2015/12/31 14:00,17.8 ,17.4 ,17.7 ,17.7 ,17.7 ,17.7 ,2.6 ,1.9 ,11.1 ,10.9 ,1.02E-03,5.40E-04,1.35E-03,5.10E-04,""
2015/12/31 15:00,17.8 ,17.4 ,17.7 ,17.7 ,17.7 ,17.7 ,2.6 ,1.9 ,11.1 ,10.9 ,8.40E-04,5.50E-04,1.35E-03,5.40E-04,""
2015/12/31 16:00,17.8 ,17.4 ,17.7 ,17.7 ,17.7 ,17.7 ,2.6 ,1.9 ,11.0 ,10.8 ,1.44E-03,5.20E-04,1.26E-03,5.30E-04,""
2015/12/31 17:00,17.8 ,17.4 ,17.7 ,17.7 ,17.7 ,17.7 ,2.6 ,1.9 ,11.1 ,10.8 ,8.90E-04,5.50E-04,8.00E-04,5.30E-04,""
2015/12/31 18:00,17.8 ,17.4 ,17.8 ,17.7 ,17.7 ,17.8 ,2.6 ,1.9 ,11.0 ,10.8 ,8.60E-04,5.60E-04,1.00E-03,5.50E-04,""
2015/12/31 19:00,17.8 ,17.4 ,17.8 ,17.8 ,17.7 ,17.8 ,2.6 ,1.9 ,11.1 ,10.8 ,9.90E-04,5.40E-04,1.41E-03,5.20E-04,""
2015/12/31 20:00,17.8 ,17.4 ,17.7 ,17.7 ,17.7 ,17.7 ,2.6 ,1.9 ,11.0 ,10.8 ,7.30E-04,5.60E-04,1.06E-03,5.10E-04,""
2015/12/31 21:00,17.8 ,17.4 ,17.8 ,17.8 ,17.7 ,17.8 ,2.6 ,1.9 ,11.1 ,10.8 ,9.30E-04,5.80E-04,1.11E-03,5.40E-04,""
2015/12/31 22:00,17.8 ,17.4 ,17.8 ,17.8 ,17.7 ,17.8 ,2.6 ,1.9 ,11.0 ,10.8 ,7.70E-04,6.20E-04,1.04E-03,5.70E-04,""
2015/12/31 23:00,17.8 ,17.4 ,17.8 ,17.8 ,17.7 ,17.8 ,2.6 ,1.9 ,11.0 ,10.8 ,9.10E-04,6.00E-04,1.12E-03,5.10E-04,""
2016/1/1 0:00,17.8 ,17.4 ,17.7 ,17.7 ,17.7 ,17.7 ,2.6 ,1.9 ,11.0 ,10.7 ,1.18E-03,6.10E-04,1.17E-03,5.50E-04,""
,VESSEL BOTTOM HEAD(TE-263-69L1),VESSEL BOTTOM HEAD(TE-263-69L2),VESSEL ABOVE SKIRT JOINT(TE-263-69H1),VESSEL ABOVE SKIRT JOINT(TE-263-69H3),VESSEL DOWNCOMMER(TE-263-69G2),VESSEL DOWNCOMMER(TE-263-69G3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
Unit,��,��,��,��,��,��,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,""
Instrument condition at the newest time,,,,,,,,,,,,,,,""
